Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,754.5,117.0,0.3,17.15,542.5,657.71,503.07
2018,2,1,12,30,768.0,114.0,0.4,17.2,549.0,674.56,516.46
2018,2,1,12,45,832.0,94.5,0.55,17.3,562.5,704.73,539.72
2018,2,1,13,0,896.0,75.0,0.7,17.4,576.0,730.18,559.14
2018,2,1,13,15,915.0,68.0,0.75,17.35,570.0,737.88,565.32
2018,2,1,13,30,934.0,61.0,0.8,17.3,564.0,742.09,569.46
2018,2,1,13,45,926.5,60.5,0.9,17.25,544.0,731.41,564.07
2018,2,1,14,0,919.0,60.0,1.0,17.2,524.0,717.51,556.56
2018,2,1,14,15,904.0,59.5,1.05,17.15,496.5,695.36,542.56
2018,2,1,14,30,889.0,59.0,1.1,17.1,469.0,670.48,526.57
2018,2,1,14,45,877.5,57.0,1.15,17.05,437.5,643.61,508.94
2018,2,1,15,0,866.0,55.0,1.2,17.0,406.0,614.3,488.04
2018,2,1,15,15,667.0,76.5,1.2,17.0,331.5,503.81,403.51
2018,2,1,15,30,468.0,98.0,1.2,17.0,257.0,391.9,316.13
2018,2,1,15,45,274.5,101.0,1.3,16.1,191.5,268.59,218.37
2018,2,1,16,0,81.0,104.0,1.4,15.2,126.0,160.6,129.41
2018,2,1,16,15,65.5,86.5,1.5,14.7,102.0,125.7,100.34
2018,2,1,16,30,50.0,69.0,1.6,14.2,78.0,97.99,76.54
2018,2,1,16,45,122.0,50.0,1.65,13.75,64.0,113.42,87.05
2018,2,1,17,0,194.0,31.0,1.7,13.3,50.0,117.17,83.03
2018,2,1,17,15,133.5,19.5,1.75,13.15,29.5,69.95,0.0
2018,2,1,17,30,73.0,8.0,1.8,13.0,9.0,25.9,0.0
2018,2,1,17,45,36.5,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,7,15,34.5,6.5,0.75,11.25,7.5,0.0,0.0
2018,2,2,7,30,69.0,13.0,0.7,11.5,15.0,12.78,0.0
2018,2,2,7,45,199.5,26.0,0.7,11.8,47.0,20.26,8.93
2018,2,2,8,0,330.0,39.0,0.7,12.1,79.0,46.94,24.95
2018,2,2,8,15,347.5,52.5,0.7,12.45,110.0,80.06,47.61
2018,2,2,8,30,365.0,66.0,0.7,12.8,141.0,115.51,76.1
2018,2,2,8,45,343.5,83.5,0.75,13.2,167.0,148.57,106.11
2018,2,2,9,0,322.0,101.0,0.8,13.6,193.0,179.17,134.35
2018,2,2,9,15,343.0,115.0,0.8,13.9,226.5,216.61,166.54
2018,2,2,9,30,364.0,129.0,0.8,14.2,260.0,255.59,199.56
2018,2,2,9,45,410.0,136.0,0.75,14.5,298.0,298.8,234.97
2018,2,2,10,0,456.0,143.0,0.7,14.8,336.0,345.19,272.27
2018,2,2,10,15,526.0,137.5,0.7,15.25,376.0,393.13,310.21
2018,2,2,10,30,596.0,132.0,0.7,15.7,416.0,447.04,352.02
2018,2,2,10,45,655.0,122.5,0.7,16.15,449.5,492.43,386.73
2018,2,2,11,0,714.0,113.0,0.7,16.6,483.0,539.53,422.11
2018,2,2,11,15,810.0,93.5,0.7,16.9,526.5,598.88,466.3
2018,2,2,11,30,906.0,74.0,0.7,17.2,570.0,658.81,509.92
2018,2,2,11,45,921.5,71.5,0.7,17.45,584.5,687.57,529.95
2018,2,2,12,0,937.0,69.0,0.7,17.7,599.0,713.81,547.11
2018,2,2,12,15,937.5,69.5,0.75,17.8,602.0,730.26,558.48
2018,2,2,12,30,938.0,70.0,0.8,17.9,605.0,743.42,567.81
2018,2,2,12,45,935.0,70.0,0.85,18.05,600.0,750.18,572.77
2018,2,2,13,0,932.0,70.0,0.9,18.2,595.0,753.51,575.58
2018,2,2,13,15,926.5,70.0,0.9,18.2,582.0,751.63,574.62
2018,2,2,13,30,921.0,70.0,0.9,18.2,569.0,746.39,571.53
2018,2,2,13,45,911.5,69.0,0.85,18.25,548.5,733.83,562.75
2018,2,2,14,0,902.0,68.0,0.8,18.3,528.0,718.13,551.96
2018,2,2,14,15,888.0,67.5,0.8,18.25,500.5,696.89,538.25
2018,2,2,14,30,874.0,67.0,0.8,18.2,473.0,672.96,522.65
2018,2,2,14,45,860.0,64.0,0.8,18.1,440.5,643.58,503.04
2018,2,2,15,0,846.0,61.0,0.8,18.0,408.0,611.91,480.53
2018,2,2,15,15,822.0,58.5,0.8,18.0,369.5,576.66,454.44
2018,2,2,15,30,798.0,56.0,0.8,18.0,331.0,536.1,423.79
2018,2,2,15,45,764.0,53.0,0.8,17.35,289.0,488.56,387.86
2018,2,2,16,0,730.0,50.0,0.8,16.7,247.0,441.09,350.52
2018,2,2,16,15,679.0,45.5,0.9,16.25,203.0,384.34,304.6
2018,2,2,16,30,628.0,41.0,1.0,15.8,159.0,329.8,258.33
2018,2,2,16,45,540.5,35.0,1.05,15.35,117.0,262.15,200.06
2018,2,2,17,0,453.0,29.0,1.1,14.9,75.0,200.69,142.81
2018,2,2,17,15,284.0,20.0,1.2,14.6,43.5,116.48,20.14
2018,2,2,17,30,115.0,11.0,1.3,14.3,12.0,39.53,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.0,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,7,15,111.0,8.0,0.8,12.2,12.0,0.0,0.0
2018,2,3,7,30,222.0,16.0,0.8,12.6,24.0,15.73,0.0
2018,2,3,7,45,372.5,24.5,0.75,13.0,60.5,19.09,8.56
2018,2,3,8,0,523.0,33.0,0.7,13.4,97.0,51.44,23.3
2018,2,3,8,15,600.5,38.0,0.7,13.85,141.0,93.07,47.74
2018,2,3,8,30,678.0,43.0,0.7,14.3,185.0,142.63,84.59
2018,2,3,8,45,725.0,46.5,0.7,14.7,229.5,192.0,126.24
2018,2,3,9,0,772.0,50.0,0.7,15.1,274.0,245.2,172.55
2018,2,3,9,15,802.0,52.5,0.75,15.55,315.5,295.72,217.41
2018,2,3,9,30,832.0,55.0,0.8,16.0,357.0,347.93,262.9
2018,2,3,9,45,852.0,57.5,0.9,16.4,394.5,396.75,305.06
2018,2,3,10,0,872.0,60.0,1.0,16.8,432.0,445.42,345.97
2018,2,3,10,15,887.5,61.0,1.0,17.1,463.5,489.93,382.23
2018,2,3,10,30,903.0,62.0,1.0,17.4,495.0,533.33,416.54
2018,2,3,10,45,912.5,63.5,1.05,17.75,520.5,572.6,447.08
2018,2,3,11,0,922.0,65.0,1.1,18.1,546.0,609.86,475.39
2018,2,3,11,15,928.5,65.5,1.1,18.3,564.0,641.98,499.22
2018,2,3,11,30,935.0,66.0,1.1,18.5,582.0,671.52,520.7
2018,2,3,11,45,939.0,66.5,1.05,18.7,593.0,696.65,537.68
2018,2,3,12,0,943.0,67.0,1.0,18.9,604.0,718.79,551.64
2018,2,3,12,15,942.5,67.0,1.0,18.9,606.5,734.11,561.86
2018,2,3,12,30,942.0,67.0,1.0,18.9,609.0,746.08,569.94
2018,2,3,12,45,939.0,67.0,0.95,18.95,603.5,752.88,573.83
2018,2,3,13,0,936.0,67.0,0.9,19.0,598.0,756.23,575.51
2018,2,3,13,15,931.5,66.5,0.95,18.9,585.5,754.5,575.53
2018,2,3,13,30,927.0,66.0,1.0,18.8,573.0,749.36,573.38
2018,2,3,13,45,918.5,65.0,1.0,18.75,552.5,737.44,565.91
2018,2,3,14,0,910.0,64.0,1.0,18.7,532.0,722.32,556.37
2018,2,3,14,15,898.0,63.0,1.0,18.55,505.0,701.7,543.24
2018,2,3,14,30,886.0,62.0,1.0,18.4,478.0,678.28,528.13
2018,2,3,14,45,870.0,60.5,1.0,18.2,445.0,649.03,508.83
2018,2,3,15,0,854.0,59.0,1.0,18.0,412.0,617.56,486.73
2018,2,3,15,15,830.5,57.0,1.0,18.0,374.0,578.95,458.17
2018,2,3,15,30,807.0,55.0,1.0,18.0,336.0,542.89,430.62
2018,2,3,15,45,772.5,52.0,0.95,17.25,293.5,494.64,393.84
2018,2,3,16,0,738.0,49.0,0.9,16.5,251.0,446.5,355.79
2018,2,3,16,15,594.0,52.5,0.9,15.95,196.5,357.11,284.27
2018,2,3,16,30,450.0,56.0,0.9,15.4,142.0,274.71,216.71
2018,2,3,16,45,364.0,45.0,0.9,14.9,102.5,209.48,161.31
2018,2,3,17,0,278.0,34.0,0.9,14.4,63.0,151.27,109.32
2018,2,3,17,15,145.5,20.5,0.95,14.3,35.0,76.61,21.56
2018,2,3,17,30,13.0,7.0,1.0,14.2,7.0,10.16,0.0
2018,2,3,17,45,6.5,3.5,1.0,14.1,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,12.0,5.0,0.75,11.65,5.5,0.0,0.0
2018,2,4,7,30,24.0,10.0,0.7,12.1,11.0,9.83,0.0
2018,2,4,7,45,15.5,25.0,0.7,12.55,26.0,23.35,12.31
2018,2,4,8,0,7.0,40.0,0.7,13.0,41.0,38.2,25.89
2018,2,4,8,15,11.0,57.5,0.7,13.45,59.5,55.64,40.9
2018,2,4,8,30,15.0,75.0,0.7,13.9,78.0,73.72,56.28
2018,2,4,8,45,105.5,92.5,0.7,14.3,123.0,109.97,83.3
2018,2,4,9,0,196.0,110.0,0.7,14.7,168.0,156.59,119.6
2018,2,4,9,15,367.5,107.0,0.65,15.05,235.0,217.95,166.54
2018,2,4,9,30,539.0,104.0,0.6,15.4,302.0,295.65,227.4
2018,2,4,9,45,619.0,99.0,0.55,15.75,348.5,348.53,269.99
2018,2,4,10,0,699.0,94.0,0.5,16.1,395.0,406.91,316.24
2018,2,4,10,15,784.5,82.5,0.5,16.5,443.5,466.05,362.38
2018,2,4,10,30,870.0,71.0,0.5,16.9,492.0,528.42,409.88
2018,2,4,10,45,897.5,68.5,0.45,17.25,522.0,572.41,442.24
2018,2,4,11,0,925.0,66.0,0.4,17.6,552.0,615.58,473.17
2018,2,4,11,15,932.5,66.0,0.45,18.0,570.5,647.96,496.73
2018,2,4,11,30,940.0,66.0,0.5,18.4,589.0,677.78,518.14
2018,2,4,11,45,944.5,66.0,0.5,18.75,600.0,702.87,534.65
2018,2,4,12,0,949.0,66.0,0.5,19.1,611.0,724.96,548.44
2018,2,4,12,15,949.5,66.5,0.5,19.3,614.0,741.67,558.92
2018,2,4,12,30,950.0,67.0,0.5,19.5,617.0,755.04,567.27
2018,2,4,12,45,947.5,66.5,0.45,19.75,611.5,761.72,570.33
2018,2,4,13,0,945.0,66.0,0.4,20.0,606.0,764.92,571.24
2018,2,4,13,15,940.0,65.5,0.4,20.0,593.0,762.84,570.16
2018,2,4,13,30,935.0,65.0,0.4,20.0,580.0,757.32,566.99
2018,2,4,13,45,927.0,64.5,0.45,20.05,560.0,746.26,560.96
2018,2,4,14,0,919.0,64.0,0.5,20.1,540.0,731.97,552.86
2018,2,4,14,15,907.5,63.0,0.55,20.1,513.0,711.54,540.7
2018,2,4,14,30,896.0,62.0,0.6,20.1,486.0,688.26,526.53
2018,2,4,14,45,878.5,60.5,0.7,20.05,452.5,657.74,507.85
2018,2,4,15,0,861.0,59.0,0.8,20.0,419.0,625.03,486.44
2018,2,4,15,15,838.0,56.5,0.8,20.0,380.0,585.83,458.0
2018,2,4,15,30,815.0,54.0,0.8,20.0,341.0,545.31,427.82
2018,2,4,15,45,781.5,51.5,0.85,19.1,299.0,501.65,395.89
2018,2,4,16,0,748.0,49.0,0.9,18.2,257.0,454.16,359.58
2018,2,4,16,15,683.0,46.5,0.95,17.75,211.0,391.99,309.69
2018,2,4,16,30,618.0,44.0,1.0,17.3,165.0,332.96,260.34
2018,2,4,16,45,493.0,39.0,1.1,16.85,119.5,254.78,194.94
2018,2,4,17,0,368.0,34.0,1.2,16.4,74.0,183.56,132.97
2018,2,4,17,15,232.0,22.5,1.35,16.05,43.5,106.7,41.71
2018,2,4,17,30,96.0,11.0,1.5,15.7,13.0,35.31,0.0
2018,2,4,17,45,48.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,5,7,15,10.5,6.0,0.45,12.4,6.5,5.9,0.0
2018,2,5,7,30,21.0,12.0,0.5,12.6,13.0,11.8,0.0
2018,2,5,7,45,50.5,29.5,0.55,12.8,35.0,25.88,14.73
2018,2,5,8,0,80.0,47.0,0.6,13.0,57.0,46.17,30.51
2018,2,5,8,15,75.0,65.5,0.65,13.25,78.0,68.16,48.77
2018,2,5,8,30,70.0,84.0,0.7,13.5,99.0,89.85,67.51
2018,2,5,8,45,115.5,102.0,0.75,13.7,133.5,121.1,92.4
2018,2,5,9,0,161.0,120.0,0.8,13.9,168.0,157.08,121.55
2018,2,5,9,15,219.0,133.0,0.85,14.3,208.5,197.48,154.15
2018,2,5,9,30,277.0,146.0,0.9,14.7,249.0,242.67,190.77
2018,2,5,9,45,329.0,154.5,0.9,15.1,288.5,285.94,225.74
2018,2,5,10,0,381.0,163.0,0.9,15.5,328.0,333.13,263.41
2018,2,5,10,15,432.5,164.0,0.95,15.9,364.5,379.05,299.81
2018,2,5,10,30,484.0,165.0,1.0,16.3,401.0,425.39,336.06
2018,2,5,10,45,649.5,128.5,1.05,16.75,462.5,501.46,395.17
2018,2,5,11,0,815.0,92.0,1.1,17.2,524.0,582.98,457.19
2018,2,5,11,15,855.0,84.5,1.2,17.45,551.5,624.87,488.81
2018,2,5,11,30,895.0,77.0,1.3,17.7,579.0,663.8,518.31
2018,2,5,11,45,883.5,82.5,1.35,17.95,585.5,683.29,532.38
2018,2,5,12,0,872.0,88.0,1.4,18.2,592.0,699.34,543.29
2018,2,5,12,15,902.5,79.0,1.55,18.25,603.0,725.71,562.93
2018,2,5,12,30,933.0,70.0,1.7,18.3,614.0,749.53,580.7
2018,2,5,12,45,931.5,70.0,1.85,18.3,609.5,757.4,587.39
2018,2,5,13,0,930.0,70.0,2.0,18.3,605.0,761.86,591.93
2018,2,5,13,15,927.0,69.0,2.2,18.3,593.0,760.68,592.92
2018,2,5,13,30,924.0,68.0,2.4,18.3,581.0,756.09,591.54
2018,2,5,13,45,917.5,67.0,2.55,18.3,561.5,745.6,585.62
2018,2,5,14,0,911.0,66.0,2.7,18.3,542.0,731.89,577.41
2018,2,5,14,15,900.5,64.5,2.8,18.25,515.0,711.65,564.25
2018,2,5,14,30,890.0,63.0,2.9,18.2,488.0,688.53,548.92
2018,2,5,14,45,874.5,61.5,3.05,18.1,455.5,659.4,529.26
2018,2,5,15,0,859.0,60.0,3.2,18.0,423.0,627.99,506.96
2018,2,5,15,15,836.5,58.0,3.2,18.0,384.5,589.66,477.41
2018,2,5,15,30,814.0,56.0,3.2,18.0,346.0,553.82,448.94
2018,2,5,15,45,780.0,53.0,3.25,16.85,303.0,505.32,411.75
2018,2,5,16,0,746.0,50.0,3.3,15.7,260.0,456.86,373.03
2018,2,5,16,15,694.5,46.5,3.35,15.15,215.5,399.83,324.95
2018,2,5,16,30,643.0,43.0,3.4,14.6,171.0,344.96,276.85
2018,2,5,16,45,558.5,37.0,3.5,14.05,127.5,276.86,216.8
2018,2,5,17,0,474.0,31.0,3.6,13.5,84.0,214.72,159.32
2018,2,5,17,15,315.0,22.5,3.6,13.2,50.5,133.69,63.87
2018,2,5,17,30,156.0,14.0,3.6,12.9,17.0,54.02,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.6,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,7,15,138.5,9.5,1.2,10.4,15.5,9.34,0.0
2018,2,6,7,30,277.0,19.0,1.2,11.0,31.0,18.68,0.0
2018,2,6,7,45,430.5,26.0,1.15,11.65,71.0,21.84,11.96
2018,2,6,8,0,584.0,33.0,1.1,12.3,111.0,57.81,25.67
2018,2,6,8,15,656.0,37.5,1.1,12.65,156.5,102.46,53.15
2018,2,6,8,30,728.0,42.0,1.1,13.0,202.0,154.38,93.07
2018,2,6,8,45,772.0,45.0,1.1,13.35,248.0,205.77,137.42
2018,2,6,9,0,816.0,48.0,1.1,13.7,294.0,261.39,186.65
2018,2,6,9,15,844.0,51.0,1.15,14.0,337.0,314.18,234.16
2018,2,6,9,30,872.0,54.0,1.2,14.3,380.0,368.1,281.75
2018,2,6,9,45,889.5,56.0,1.25,14.6,417.5,417.57,324.85
2018,2,6,10,0,907.0,58.0,1.3,14.9,455.0,466.59,366.32
2018,2,6,10,15,921.0,59.0,1.3,15.1,487.5,512.1,403.82
2018,2,6,10,30,935.0,60.0,1.3,15.3,520.0,556.31,439.19
2018,2,6,10,45,945.0,60.5,1.35,15.55,545.5,596.18,470.59
2018,2,6,11,0,955.0,61.0,1.4,15.8,571.0,633.96,499.7
2018,2,6,11,15,960.5,62.0,1.4,16.05,589.5,667.18,524.42
2018,2,6,11,30,966.0,63.0,1.4,16.3,608.0,697.66,546.63
2018,2,6,11,45,968.5,63.0,1.45,16.5,618.5,722.11,563.48
2018,2,6,12,0,971.0,63.0,1.5,16.7,629.0,743.37,578.06
2018,2,6,12,15,970.0,64.0,1.5,16.8,632.0,759.99,589.18
2018,2,6,12,30,969.0,65.0,1.5,16.9,635.0,773.16,597.99
2018,2,6,12,45,965.5,66.0,1.5,17.0,630.0,781.0,603.22
2018,2,6,13,0,962.0,67.0,1.5,17.1,625.0,785.3,606.16
2018,2,6,13,15,956.5,67.0,1.45,17.1,612.0,783.45,604.67
2018,2,6,13,30,951.0,67.0,1.4,17.1,599.0,778.1,600.94
2018,2,6,13,45,943.5,65.5,1.4,17.15,578.0,766.13,593.17
2018,2,6,14,0,936.0,64.0,1.4,17.2,557.0,750.83,583.22
2018,2,6,14,15,925.0,63.0,1.4,17.05,530.0,730.44,570.16
2018,2,6,14,30,914.0,62.0,1.4,16.9,503.0,707.11,555.02
2018,2,6,14,45,898.5,60.0,1.4,16.75,469.0,676.82,534.76
2018,2,6,15,0,883.0,58.0,1.4,16.6,435.0,644.16,512.32
2018,2,6,15,15,860.5,56.5,1.4,16.6,396.0,605.67,483.67
2018,2,6,15,30,838.0,55.0,1.4,16.6,357.0,565.77,453.21
2018,2,6,15,45,805.5,52.0,1.25,15.7,313.5,521.04,418.56
2018,2,6,16,0,773.0,49.0,1.1,14.8,270.0,472.32,379.68
2018,2,6,16,15,723.0,45.5,1.1,14.2,224.5,414.79,332.79
2018,2,6,16,30,673.0,42.0,1.1,13.6,179.0,359.29,285.54
2018,2,6,16,45,591.5,36.5,1.1,13.05,134.5,291.41,226.82
2018,2,6,17,0,510.0,31.0,1.1,12.5,90.0,229.19,170.24
2018,2,6,17,15,344.5,22.5,1.1,12.4,54.5,144.69,77.35
2018,2,6,17,30,179.0,14.0,1.1,12.3,19.0,60.46,0.0
2018,2,6,17,45,89.5,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.7,15.5,9.83,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.1,31.0,16.63,0.0
2018,2,7,7,45,396.5,27.5,2.15,9.5,70.5,21.23,11.86
2018,2,7,8,0,546.0,35.0,2.2,9.9,110.0,59.25,27.8
2018,2,7,8,15,618.5,40.0,2.15,10.4,155.0,102.59,55.27
2018,2,7,8,30,691.0,45.0,2.1,10.9,200.0,153.32,94.9
2018,2,7,8,45,736.5,48.5,2.05,11.4,245.5,203.79,138.94
2018,2,7,9,0,782.0,52.0,2.0,11.9,291.0,257.94,187.4
2018,2,7,9,15,812.5,54.5,1.9,12.4,333.5,309.72,234.26
2018,2,7,9,30,843.0,57.0,1.8,12.9,376.0,363.27,281.61
2018,2,7,9,45,864.5,59.0,1.65,13.45,414.5,413.19,324.66
2018,2,7,10,0,886.0,61.0,1.5,14.0,453.0,463.06,366.04
2018,2,7,10,15,899.5,62.5,1.5,14.35,485.0,508.13,403.17
2018,2,7,10,30,913.0,64.0,1.5,14.7,517.0,551.92,438.17
2018,2,7,10,45,922.0,66.0,1.45,15.1,543.0,592.17,469.06
2018,2,7,11,0,931.0,68.0,1.4,15.5,569.0,630.35,497.47
2018,2,7,11,15,937.0,68.5,1.35,15.8,587.5,662.76,521.08
2018,2,7,11,30,943.0,69.0,1.3,16.1,606.0,692.51,542.2
2018,2,7,11,45,945.5,70.0,1.3,16.4,617.0,717.62,558.92
2018,2,7,12,0,948.0,71.0,1.3,16.7,628.0,739.64,573.28
2018,2,7,12,15,948.0,72.0,1.25,16.85,631.0,756.68,583.96
2018,2,7,12,30,948.0,73.0,1.2,17.0,634.0,770.37,592.35
2018,2,7,12,45,945.0,73.0,1.15,17.2,629.0,777.33,596.06
2018,2,7,13,0,942.0,73.0,1.1,17.4,624.0,780.81,597.54
2018,2,7,13,15,937.0,72.5,1.1,17.4,611.0,778.77,596.47
2018,2,7,13,30,932.0,72.0,1.1,17.4,598.0,773.28,593.22
2018,2,7,13,45,923.5,72.0,1.05,17.45,578.0,762.43,585.68
2018,2,7,14,0,915.0,72.0,1.0,17.5,558.0,748.35,576.06
2018,2,7,14,15,903.5,70.5,0.95,17.45,530.5,727.31,561.9
2018,2,7,14,30,892.0,69.0,0.9,17.4,503.0,703.4,545.8
2018,2,7,14,45,875.5,67.5,0.85,17.35,469.5,673.45,525.39
2018,2,7,15,0,859.0,66.0,0.8,17.3,436.0,641.26,502.8
2018,2,7,15,15,836.0,63.0,0.8,17.3,396.5,605.24,476.55
2018,2,7,15,30,813.0,60.0,0.8,17.3,357.0,563.7,445.67
2018,2,7,15,45,779.0,57.5,0.6,16.6,314.0,515.5,408.18
2018,2,7,16,0,745.0,55.0,0.4,15.9,271.0,467.29,369.55
2018,2,7,16,15,694.0,51.0,0.4,15.4,225.5,409.43,323.6
2018,2,7,16,30,643.0,47.0,0.4,14.9,180.0,353.66,277.37
2018,2,7,16,45,560.0,40.5,0.45,14.35,135.5,284.84,219.63
2018,2,7,17,0,477.0,34.0,0.5,13.8,91.0,226.1,167.45
2018,2,7,17,15,318.5,24.0,0.55,13.55,55.0,140.15,80.43
2018,2,7,17,30,160.0,14.0,0.6,13.3,19.0,55.95,0.0
2018,2,7,17,45,80.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,7,15,128.5,10.0,1.0,10.95,16.5,9.83,0.0
2018,2,8,7,30,257.0,20.0,0.9,11.5,33.0,16.39,0.0
2018,2,8,7,45,344.0,30.0,0.8,12.1,67.0,23.44,13.8
2018,2,8,8,0,431.0,40.0,0.7,12.7,101.0,57.59,29.22
2018,2,8,8,15,472.0,50.5,0.65,13.25,139.5,97.09,56.12
2018,2,8,8,30,513.0,61.0,0.6,13.8,178.0,140.69,90.77
2018,2,8,8,45,549.5,69.0,0.55,14.4,218.0,184.75,128.15
2018,2,8,9,0,586.0,77.0,0.5,15.0,258.0,231.91,168.72
2018,2,8,9,15,589.5,89.0,0.5,15.35,293.0,275.43,207.15
2018,2,8,9,30,593.0,101.0,0.5,15.7,328.0,318.34,244.1
2018,2,8,9,45,723.0,84.5,0.45,16.05,388.5,383.57,295.81
2018,2,8,10,0,853.0,68.0,0.4,16.4,449.0,458.42,353.8
2018,2,8,10,15,886.5,65.0,0.35,16.85,485.5,507.21,391.18
2018,2,8,10,30,920.0,62.0,0.3,17.3,522.0,556.5,427.87
2018,2,8,10,45,930.5,62.5,0.3,17.75,548.0,596.32,457.05
2018,2,8,11,0,941.0,63.0,0.3,18.2,574.0,634.12,484.02
2018,2,8,11,15,947.5,64.0,0.25,18.45,593.0,667.71,507.0
2018,2,8,11,30,954.0,65.0,0.2,18.7,612.0,698.64,527.36
2018,2,8,11,45,958.0,65.0,0.2,18.95,623.0,723.95,543.17
2018,2,8,12,0,962.0,65.0,0.2,19.2,634.0,746.17,556.92
2018,2,8,12,15,963.5,64.5,0.25,19.25,637.0,762.83,568.2
2018,2,8,12,30,965.0,64.0,0.3,19.3,640.0,776.09,577.44
2018,2,8,12,45,963.5,63.5,0.4,19.35,635.0,783.69,583.99
2018,2,8,13,0,962.0,63.0,0.5,19.4,630.0,787.75,588.43
2018,2,8,13,15,957.5,62.5,0.6,19.6,617.0,786.02,588.84
2018,2,8,13,30,953.0,62.0,0.7,19.8,604.0,780.78,587.03
2018,2,8,13,45,945.5,61.5,0.85,19.95,583.5,769.86,582.29
2018,2,8,14,0,938.0,61.0,1.0,20.1,563.0,755.61,575.17
2018,2,8,14,15,927.0,59.5,1.1,19.95,535.5,734.48,563.16
2018,2,8,14,30,916.0,58.0,1.2,19.8,508.0,710.38,548.93
2018,2,8,14,45,900.5,56.5,1.3,19.65,474.0,680.44,530.3
2018,2,8,15,0,885.0,55.0,1.4,19.5,440.0,648.14,509.58
2018,2,8,15,15,864.0,53.5,1.4,19.5,401.5,610.27,482.09
2018,2,8,15,30,843.0,52.0,1.4,19.5,363.0,570.89,452.47
2018,2,8,15,45,813.0,49.5,1.55,18.6,320.0,524.01,418.5
2018,2,8,16,0,783.0,47.0,1.7,17.7,277.0,476.91,382.59
2018,2,8,16,15,737.0,43.5,1.75,17.15,231.5,424.11,339.46
2018,2,8,16,30,691.0,40.0,1.8,16.6,186.0,369.52,293.11
2018,2,8,16,45,616.0,35.0,1.85,16.05,141.5,303.58,236.11
2018,2,8,17,0,541.0,30.0,1.9,15.5,97.0,242.88,181.18
2018,2,8,17,15,386.0,23.0,1.95,15.15,60.0,158.62,96.35
2018,2,8,17,30,231.0,16.0,2.0,14.8,23.0,77.3,0.0
2018,2,8,17,45,115.5,8.0,2.05,14.5,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,9.83,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,17.72,0.0
2018,2,9,7,45,381.0,29.5,0.75,14.2,68.5,23.24,13.7
2018,2,9,8,0,412.0,39.0,0.6,14.6,98.0,56.63,28.48
2018,2,9,8,15,524.5,45.0,0.55,15.15,148.5,98.87,54.89
2018,2,9,8,30,637.0,51.0,0.5,15.7,199.0,154.05,95.89
2018,2,9,8,45,715.0,50.5,0.5,16.25,248.5,205.18,137.8
2018,2,9,9,0,793.0,50.0,0.5,16.8,298.0,264.16,187.33
2018,2,9,9,15,710.0,73.5,0.55,17.05,318.5,300.15,222.82
2018,2,9,9,30,627.0,97.0,0.6,17.3,339.0,328.59,250.5
2018,2,9,9,45,700.5,90.5,0.7,17.55,386.0,382.6,294.94
2018,2,9,10,0,774.0,84.0,0.8,17.8,433.0,441.6,342.43
2018,2,9,10,15,799.5,85.0,0.9,17.7,467.5,488.26,380.41
2018,2,9,10,30,825.0,86.0,1.0,17.6,502.0,534.84,417.66
2018,2,9,10,45,791.0,100.0,1.1,17.55,515.0,560.59,438.41
2018,2,9,11,0,757.0,114.0,1.2,17.5,528.0,582.55,455.9
2018,2,9,11,15,775.5,112.0,1.3,17.55,548.5,615.14,481.3
2018,2,9,11,30,794.0,110.0,1.4,17.6,569.0,647.06,505.76
2018,2,9,11,45,787.5,115.0,1.55,17.6,577.0,667.51,521.81
2018,2,9,12,0,781.0,120.0,1.7,17.6,585.0,685.0,535.65
2018,2,9,12,15,816.0,110.5,1.85,17.75,599.0,713.96,557.44
2018,2,9,12,30,851.0,101.0,2.0,17.9,613.0,740.73,577.07
2018,2,9,12,45,818.0,110.5,2.1,18.05,599.5,735.39,573.5
2018,2,9,13,0,785.0,120.0,2.2,18.2,586.0,726.46,567.72
2018,2,9,13,15,679.5,148.0,2.3,18.15,545.5,683.35,536.73
2018,2,9,13,30,574.0,176.0,2.4,18.1,505.0,631.41,498.05
2018,2,9,13,45,629.5,152.5,2.5,18.1,502.0,648.24,512.99
2018,2,9,14,0,685.0,129.0,2.6,18.1,499.0,658.29,522.51
2018,2,9,14,15,731.5,109.0,2.65,17.9,486.5,661.21,526.73
2018,2,9,14,30,778.0,89.0,2.7,17.7,474.0,657.3,525.47
2018,2,9,14,45,771.5,83.0,2.75,17.5,443.5,631.13,507.34
2018,2,9,15,0,765.0,77.0,2.8,17.3,413.0,602.52,486.64
2018,2,9,15,15,755.5,73.5,2.8,17.3,380.5,572.6,463.79
2018,2,9,15,30,746.0,70.0,2.8,17.3,348.0,540.74,438.84
2018,2,9,15,45,704.0,69.0,2.8,16.45,306.5,493.99,402.58
2018,2,9,16,0,662.0,68.0,2.8,15.6,265.0,445.81,364.04
2018,2,9,16,15,527.0,67.0,2.85,15.0,208.0,352.7,287.9
2018,2,9,16,30,392.0,66.0,2.9,14.4,151.0,266.82,216.07
2018,2,9,16,45,333.5,54.0,2.95,13.8,114.0,212.82,168.93
2018,2,9,17,0,275.0,42.0,3.0,13.2,77.0,163.6,124.65
2018,2,9,17,15,188.0,28.5,3.05,13.05,48.0,107.22,68.55
2018,2,9,17,30,101.0,15.0,3.1,12.9,19.0,41.96,0.0
2018,2,9,17,45,50.5,7.5,3.2,12.7,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,152.0,11.0,3.9,8.15,19.5,10.81,0.0
2018,2,10,7,30,304.0,22.0,3.9,8.5,39.0,18.0,0.0
2018,2,10,7,45,442.5,29.0,3.95,8.8,80.5,25.97,16.52
2018,2,10,8,0,581.0,36.0,4.0,9.1,122.0,66.43,31.48
2018,2,10,8,15,639.0,42.0,3.9,9.6,167.0,111.78,62.16
2018,2,10,8,30,697.0,48.0,3.8,10.1,212.0,162.94,103.74
2018,2,10,8,45,677.5,58.5,3.7,10.6,245.0,206.9,145.49
2018,2,10,9,0,658.0,69.0,3.6,11.1,278.0,247.01,184.43
2018,2,10,9,15,535.5,99.5,3.45,11.65,284.5,271.91,212.15
2018,2,10,9,30,413.0,130.0,3.3,12.2,291.0,282.64,225.7
2018,2,10,9,45,229.0,155.5,3.1,12.75,246.0,250.17,202.16
2018,2,10,10,0,45.0,181.0,2.9,13.3,201.0,198.32,160.12
2018,2,10,10,15,74.0,201.0,2.75,13.55,237.0,235.36,190.26
2018,2,10,10,30,103.0,221.0,2.6,13.8,273.0,274.79,221.86
2018,2,10,10,45,168.0,232.0,2.45,14.1,322.5,331.42,267.22
2018,2,10,11,0,233.0,243.0,2.3,14.4,372.0,389.02,312.67
2018,2,10,11,15,229.0,254.5,2.3,14.5,384.5,406.72,326.0
2018,2,10,11,30,225.0,266.0,2.3,14.6,397.0,423.61,338.76
2018,2,10,11,45,234.0,270.5,2.25,14.75,409.0,441.23,352.15
2018,2,10,12,0,243.0,275.0,2.2,14.9,421.0,458.5,365.18
2018,2,10,12,15,336.0,256.5,2.25,14.9,459.5,517.86,412.56
2018,2,10,12,30,429.0,238.0,2.3,14.9,498.0,579.01,460.47
2018,2,10,12,45,377.5,249.0,2.3,14.9,476.5,551.38,438.59
2018,2,10,13,0,326.0,260.0,2.3,14.9,455.0,528.55,420.6
2018,2,10,13,15,345.0,248.0,2.3,14.85,450.5,531.87,424.28
2018,2,10,13,30,364.0,236.0,2.3,14.8,446.0,533.75,426.72
2018,2,10,13,45,587.0,165.0,2.3,14.75,490.5,632.26,506.39
2018,2,10,14,0,810.0,94.0,2.3,14.7,535.0,710.81,567.37
2018,2,10,14,15,826.0,85.5,2.25,14.45,516.5,702.97,562.03
2018,2,10,14,30,842.0,77.0,2.2,14.2,498.0,691.52,554.84
2018,2,10,14,45,872.0,69.0,2.2,14.0,479.5,682.28,549.58
2018,2,10,15,0,902.0,61.0,2.2,13.8,461.0,672.94,544.26
2018,2,10,15,15,885.0,58.5,2.2,13.8,422.5,635.78,516.49
2018,2,10,15,30,868.0,56.0,2.2,13.8,384.0,596.79,486.32
2018,2,10,15,45,841.0,53.0,2.15,12.95,340.0,549.92,450.32
2018,2,10,16,0,814.0,50.0,2.1,12.1,296.0,502.54,412.51
2018,2,10,16,15,772.5,46.5,2.15,11.5,249.5,450.3,369.05
2018,2,10,16,30,731.0,43.0,2.2,10.9,203.0,395.84,321.89
2018,2,10,16,45,658.5,38.0,2.2,10.25,156.5,328.52,262.49
2018,2,10,17,0,586.0,33.0,2.2,9.6,110.0,266.0,204.94
2018,2,10,17,15,429.0,25.5,2.3,9.35,69.5,178.81,120.17
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,91.78,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.85,14.5,8.85,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,27.0,10.5,2.8,6.55,12.0,10.32,0.0
2018,2,11,7,30,54.0,21.0,2.9,7.1,24.0,17.68,1.86
2018,2,11,7,45,100.0,37.5,3.05,7.65,50.0,31.9,21.91
2018,2,11,8,0,146.0,54.0,3.2,8.2,76.0,56.88,37.91
2018,2,11,8,15,222.0,68.5,3.35,8.45,115.0,88.74,61.05
2018,2,11,8,30,298.0,83.0,3.5,8.7,154.0,128.36,92.25
2018,2,11,8,45,187.0,97.5,3.7,8.95,145.0,134.83,103.8
2018,2,11,9,0,76.0,112.0,3.9,9.2,136.0,128.56,103.09
2018,2,11,9,15,38.5,91.0,3.95,9.2,103.0,100.72,80.63
2018,2,11,9,30,1.0,70.0,4.0,9.2,70.0,68.04,53.23
2018,2,11,9,45,7.5,99.0,4.0,9.2,102.0,98.91,79.52
2018,2,11,10,0,14.0,128.0,4.0,9.2,134.0,130.54,106.18
2018,2,11,10,15,32.0,167.5,4.0,9.15,183.5,180.95,148.45
2018,2,11,10,30,50.0,207.0,4.0,9.1,233.0,232.18,190.93
2018,2,11,10,45,88.5,230.5,3.95,9.0,279.0,280.85,231.28
2018,2,11,11,0,127.0,254.0,3.9,8.9,325.0,336.38,276.88
2018,2,11,11,15,198.5,254.0,4.05,8.9,368.5,387.36,319.45
2018,2,11,11,30,270.0,254.0,4.2,8.9,412.0,446.94,368.7
2018,2,11,11,45,147.5,227.5,4.35,8.85,314.0,336.88,278.22
2018,2,11,12,0,25.0,201.0,4.5,8.8,216.0,220.33,180.1
2018,2,11,12,15,146.5,179.5,4.65,8.95,269.0,292.8,243.77
2018,2,11,12,30,268.0,158.0,4.8,9.1,322.0,368.43,308.95
2018,2,11,12,45,528.5,139.5,4.95,9.25,459.0,558.75,467.43
2018,2,11,13,0,789.0,121.0,5.1,9.4,596.0,736.4,609.08
2018,2,11,13,15,831.5,108.5,5.15,9.5,600.5,757.33,624.74
2018,2,11,13,30,874.0,96.0,5.2,9.6,605.0,774.78,638.63
2018,2,11,13,45,884.5,90.0,5.25,9.75,590.0,771.75,636.81
2018,2,11,14,0,895.0,84.0,5.3,9.9,575.0,760.81,629.1
2018,2,11,14,15,886.5,81.0,5.3,9.8,548.0,740.34,614.47
2018,2,11,14,30,878.0,78.0,5.3,9.7,521.0,721.28,601.01
2018,2,11,14,45,849.0,79.0,5.25,9.6,484.0,685.54,574.16
2018,2,11,15,0,820.0,80.0,5.2,9.5,447.0,648.06,545.16
2018,2,11,15,15,599.0,91.5,5.2,9.5,347.0,501.29,424.75
2018,2,11,15,30,378.0,103.0,5.2,9.5,247.0,358.47,304.67
2018,2,11,15,45,373.0,94.5,5.0,9.15,223.0,334.09,284.3
2018,2,11,16,0,368.0,86.0,4.8,8.8,199.0,308.97,262.41
2018,2,11,16,15,507.5,68.5,4.75,8.55,197.5,348.15,294.11
2018,2,11,16,30,647.0,51.0,4.7,8.3,196.0,368.52,307.19
2018,2,11,16,45,552.5,45.0,4.65,8.1,148.5,297.39,242.76
2018,2,11,17,0,458.0,39.0,4.6,7.9,101.0,230.47,181.19
2018,2,11,17,15,316.0,29.5,4.6,7.75,64.0,152.45,106.44
2018,2,11,17,30,174.0,20.0,4.6,7.6,27.0,67.56,0.0
2018,2,11,17,45,87.0,10.0,4.65,7.5,13.5,29.76,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,6.65,0.0,0.0,0.0
