Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,5.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.1,5.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,5.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.9,5.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,4.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,12,6,45,15.5,1.5,3.65,4.85,1.0,0.0,0.0
2018,2,12,7,0,31.0,3.0,3.6,4.9,2.0,0.0,0.0
2018,2,12,7,15,192.5,13.0,3.6,5.3,24.0,12.78,0.0
2018,2,12,7,30,354.0,23.0,3.6,5.7,46.0,18.53,4.27
2018,2,12,7,45,380.5,33.5,3.6,6.1,76.5,30.08,16.84
2018,2,12,8,0,407.0,44.0,3.6,6.5,107.0,64.43,35.35
2018,2,12,8,15,460.0,56.5,3.55,7.0,150.5,106.59,66.16
2018,2,12,8,30,513.0,69.0,3.5,7.5,194.0,154.2,105.58
2018,2,12,8,45,674.5,60.0,3.45,8.0,258.5,211.76,151.68
2018,2,12,9,0,836.0,51.0,3.4,8.5,323.0,284.42,212.89
2018,2,12,9,15,862.0,54.0,3.35,8.9,367.0,338.44,263.0
2018,2,12,9,30,888.0,57.0,3.3,9.3,411.0,393.37,312.87
2018,2,12,9,45,905.5,59.0,3.2,9.65,450.0,444.3,358.26
2018,2,12,10,0,923.0,61.0,3.1,10.0,489.0,494.72,401.8
2018,2,12,10,15,935.0,63.0,3.0,10.3,522.0,541.57,441.21
2018,2,12,10,30,947.0,65.0,2.9,10.6,555.0,586.93,478.17
2018,2,12,10,45,955.0,66.0,2.8,10.85,581.0,627.15,510.18
2018,2,12,11,0,963.0,67.0,2.7,11.1,607.0,665.12,539.55
2018,2,12,11,15,968.5,68.0,2.6,11.25,626.0,699.0,565.25
2018,2,12,11,30,974.0,69.0,2.5,11.4,645.0,730.09,587.25
2018,2,12,11,45,977.0,69.5,2.35,11.55,656.0,755.94,604.3
2018,2,12,12,0,980.0,70.0,2.2,11.7,667.0,778.58,618.84
2018,2,12,12,15,979.0,71.5,2.15,11.75,670.5,796.08,630.58
2018,2,12,12,30,978.0,73.0,2.1,11.8,674.0,810.07,639.9
2018,2,12,12,45,974.5,73.5,2.0,11.85,668.5,817.51,644.18
2018,2,12,13,0,971.0,74.0,1.9,11.9,663.0,821.32,646.02
2018,2,12,13,15,967.0,73.5,1.85,11.9,650.5,820.02,644.98
2018,2,12,13,30,963.0,73.0,1.8,11.9,638.0,815.14,641.58
2018,2,12,13,45,956.5,71.5,1.8,11.9,617.0,803.71,634.18
2018,2,12,14,0,950.0,70.0,1.8,11.9,596.0,788.86,624.5
2018,2,12,14,15,931.0,71.0,1.85,11.8,566.0,764.49,608.7
2018,2,12,14,30,912.0,72.0,1.9,11.7,536.0,737.38,590.88
2018,2,12,14,45,905.0,68.5,1.9,11.6,503.5,710.84,572.95
2018,2,12,15,0,898.0,65.0,1.9,11.5,471.0,681.48,552.76
2018,2,12,15,15,877.0,63.0,1.9,11.5,431.0,642.3,523.92
2018,2,12,15,30,856.0,61.0,1.9,11.5,391.0,601.53,492.49
2018,2,12,15,45,809.5,60.0,2.0,10.9,343.5,549.58,452.7
2018,2,12,16,0,763.0,59.0,2.1,10.3,296.0,494.43,408.95
2018,2,12,16,15,660.5,58.5,2.15,9.65,240.5,415.39,344.1
2018,2,12,16,30,558.0,58.0,2.2,9.0,185.0,340.48,280.71
2018,2,12,16,45,497.0,49.5,2.3,8.3,143.0,280.96,228.19
2018,2,12,17,0,436.0,41.0,2.4,7.6,101.0,225.82,177.58
2018,2,12,17,15,339.0,30.5,2.4,7.35,66.0,161.92,115.2
2018,2,12,17,30,242.0,20.0,2.4,7.1,31.0,97.16,0.0
2018,2,12,17,45,121.0,10.0,2.4,6.85,15.5,37.84,0.0
2018,2,12,18,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,13,6,45,17.5,1.5,2.0,4.35,1.0,0.0,0.0
2018,2,13,7,0,35.0,3.0,2.0,4.5,2.0,0.0,0.0
2018,2,13,7,15,227.5,14.0,2.05,4.9,27.5,13.76,0.0
2018,2,13,7,30,420.0,25.0,2.1,5.3,53.0,22.36,8.21
2018,2,13,7,45,536.5,31.5,2.15,5.75,97.5,33.12,17.37
2018,2,13,8,0,653.0,38.0,2.2,6.2,142.0,78.1,37.93
2018,2,13,8,15,716.5,42.5,2.25,6.75,191.0,127.28,72.48
2018,2,13,8,30,780.0,47.0,2.3,7.3,240.0,182.81,118.57
2018,2,13,8,45,819.5,50.0,2.3,7.8,288.0,237.27,167.84
2018,2,13,9,0,859.0,53.0,2.3,8.3,336.0,295.54,221.18
2018,2,13,9,15,883.5,55.0,2.3,8.8,379.5,349.37,270.83
2018,2,13,9,30,908.0,57.0,2.3,9.3,423.0,403.91,319.9
2018,2,13,9,45,926.5,58.5,2.3,9.8,462.5,455.77,365.47
2018,2,13,10,0,945.0,60.0,2.3,10.3,502.0,507.17,409.18
2018,2,13,10,15,956.5,61.0,2.2,10.65,535.0,553.71,447.6
2018,2,13,10,30,968.0,62.0,2.1,11.0,568.0,598.64,483.43
2018,2,13,10,45,975.5,63.5,1.95,11.3,594.5,639.91,515.05
2018,2,13,11,0,983.0,65.0,1.8,11.6,621.0,678.82,543.76
2018,2,13,11,15,988.5,66.5,1.7,11.8,640.5,713.88,569.24
2018,2,13,11,30,994.0,68.0,1.6,12.0,660.0,746.08,590.61
2018,2,13,11,45,997.0,68.5,1.45,12.25,671.5,772.43,606.64
2018,2,13,12,0,1000.0,69.0,1.3,12.5,683.0,795.49,620.06
2018,2,13,12,15,1000.0,69.0,1.25,12.6,686.0,812.4,630.57
2018,2,13,12,30,1000.0,69.0,1.2,12.7,689.0,825.72,638.69
2018,2,13,12,45,995.5,69.5,1.1,12.85,682.5,832.57,641.59
2018,2,13,13,0,991.0,70.0,1.0,13.0,676.0,835.7,642.05
2018,2,13,13,15,985.5,70.0,0.95,13.05,662.5,833.81,640.22
2018,2,13,13,30,980.0,70.0,0.9,13.1,649.0,828.27,636.08
2018,2,13,13,45,971.5,70.0,0.8,13.2,628.0,816.89,627.19
2018,2,13,14,0,963.0,70.0,0.7,13.3,607.0,802.08,616.12
2018,2,13,14,15,952.0,68.5,0.65,13.3,578.5,780.4,601.51
2018,2,13,14,30,941.0,67.0,0.6,13.3,550.0,755.63,584.89
2018,2,13,14,45,925.0,66.0,0.55,13.3,515.0,725.08,564.22
2018,2,13,15,0,909.0,65.0,0.5,13.3,480.0,692.09,541.77
2018,2,13,15,15,888.5,63.0,0.5,13.3,440.0,652.81,514.78
2018,2,13,15,30,868.0,61.0,0.5,13.3,400.0,611.88,484.97
2018,2,13,15,45,820.0,60.5,0.55,12.9,351.5,559.07,446.38
2018,2,13,16,0,772.0,60.0,0.6,12.5,303.0,503.09,404.02
2018,2,13,16,15,688.5,58.5,0.8,11.9,250.0,429.12,347.21
2018,2,13,16,30,605.0,57.0,1.0,11.3,197.0,363.06,293.68
2018,2,13,16,45,521.5,49.0,1.15,10.75,150.0,292.32,233.87
2018,2,13,17,0,438.0,41.0,1.3,10.2,103.0,227.94,177.29
2018,2,13,17,15,338.5,31.0,1.4,9.7,68.0,163.29,116.69
2018,2,13,17,30,239.0,21.0,1.5,9.2,33.0,98.7,0.0
2018,2,13,17,45,119.5,10.5,1.6,8.7,16.5,38.27,0.0
2018,2,13,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,6,45,5.0,0.5,1.55,6.25,0.5,0.0,0.0
2018,2,14,7,0,10.0,1.0,1.5,6.3,1.0,0.0,0.0
2018,2,14,7,15,13.0,12.0,1.5,6.7,12.5,11.8,0.0
2018,2,14,7,30,16.0,23.0,1.5,7.1,24.0,21.44,8.92
2018,2,14,7,45,30.0,36.5,1.5,7.5,40.5,34.28,22.8
2018,2,14,8,0,44.0,50.0,1.5,7.9,57.0,50.05,35.77
2018,2,14,8,15,22.0,30.5,1.65,8.35,34.0,32.44,21.59
2018,2,14,8,30,0.0,11.0,1.8,8.8,11.0,10.6,3.63
2018,2,14,8,45,1.5,33.0,1.95,9.25,33.5,32.2,22.42
2018,2,14,9,0,3.0,55.0,2.1,9.7,56.0,53.99,41.18
2018,2,14,9,15,92.5,111.5,2.15,10.0,149.0,139.52,112.31
2018,2,14,9,30,182.0,168.0,2.2,10.3,242.0,233.78,189.89
2018,2,14,9,45,188.0,185.0,2.25,10.65,268.0,262.7,213.81
2018,2,14,10,0,194.0,202.0,2.3,11.0,294.0,291.91,237.76
2018,2,14,10,15,289.5,202.5,2.3,11.15,350.0,353.53,288.04
2018,2,14,10,30,385.0,203.0,2.3,11.3,406.0,419.7,341.46
2018,2,14,10,45,456.5,196.0,2.35,11.45,448.0,474.12,385.07
2018,2,14,11,0,528.0,189.0,2.4,11.6,490.0,528.57,428.36
2018,2,14,11,15,456.5,216.0,2.45,11.65,482.0,527.47,426.43
2018,2,14,11,30,385.0,243.0,2.5,11.7,474.0,516.01,416.62
2018,2,14,11,45,418.5,240.0,2.55,11.75,495.5,552.67,445.58
2018,2,14,12,0,452.0,237.0,2.6,11.8,517.0,584.23,470.29
2018,2,14,12,15,403.0,252.5,2.65,11.75,503.0,567.5,456.84
2018,2,14,12,30,354.0,268.0,2.7,11.7,489.0,554.29,446.08
2018,2,14,12,45,599.5,190.0,2.8,11.7,561.0,669.31,539.83
2018,2,14,13,0,845.0,112.0,2.9,11.7,633.0,778.46,623.81
2018,2,14,13,15,900.5,93.0,3.0,11.55,638.0,798.19,638.74
2018,2,14,13,30,956.0,74.0,3.1,11.4,643.0,818.17,654.74
2018,2,14,13,45,950.0,72.5,3.2,11.3,622.5,807.08,647.98
2018,2,14,14,0,944.0,71.0,3.3,11.2,602.0,792.58,639.0
2018,2,14,14,15,934.0,69.5,3.4,11.0,574.0,771.82,625.62
2018,2,14,14,30,924.0,68.0,3.5,10.8,546.0,748.01,609.91
2018,2,14,14,45,910.0,66.5,3.6,10.6,512.0,718.52,589.76
2018,2,14,15,0,896.0,65.0,3.7,10.4,478.0,686.54,567.47
2018,2,14,15,15,875.5,63.0,3.7,10.4,438.0,647.49,538.22
2018,2,14,15,30,855.0,61.0,3.7,10.4,398.0,606.83,505.92
2018,2,14,15,45,823.0,58.5,3.8,9.85,353.0,561.28,469.91
2018,2,14,16,0,791.0,56.0,3.9,9.3,308.0,511.52,429.28
2018,2,14,16,15,689.5,58.0,3.9,8.95,253.0,431.4,361.76
2018,2,14,16,30,588.0,60.0,3.9,8.6,198.0,360.45,300.13
2018,2,14,16,45,504.0,52.0,3.9,8.2,151.5,289.87,237.62
2018,2,14,17,0,420.0,44.0,3.9,7.8,105.0,225.64,179.28
2018,2,14,17,15,288.0,33.0,3.95,7.6,67.5,149.48,109.65
2018,2,14,17,30,156.0,22.0,4.0,7.4,30.0,78.2,4.98
2018,2,14,17,45,78.0,11.0,4.05,7.2,15.0,29.25,0.0
2018,2,14,18,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.25,6.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,6.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.35,5.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.2,5.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,4.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,4.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,4.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,15,6,45,18.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,15,7,0,36.0,4.0,2.4,4.0,3.0,0.0,0.0
2018,2,15,7,15,215.0,14.5,2.35,4.45,29.0,14.25,0.0
2018,2,15,7,30,394.0,25.0,2.3,4.9,55.0,21.68,10.25
2018,2,15,7,45,534.0,31.5,2.3,5.4,103.0,36.06,17.78
2018,2,15,8,0,674.0,38.0,2.3,5.9,151.0,83.52,40.91
2018,2,15,8,15,741.5,41.5,2.3,6.45,201.5,133.93,77.11
2018,2,15,8,30,809.0,45.0,2.3,7.0,252.0,192.25,125.99
2018,2,15,8,45,847.0,48.0,2.25,7.5,301.0,248.15,176.9
2018,2,15,9,0,885.0,51.0,2.2,8.0,350.0,306.73,230.69
2018,2,15,9,15,906.0,54.5,2.2,8.55,395.0,362.42,281.88
2018,2,15,9,30,927.0,58.0,2.2,9.1,440.0,418.47,332.0
2018,2,15,9,45,938.5,61.5,2.2,9.65,479.0,470.46,377.42
2018,2,15,10,0,950.0,65.0,2.2,10.2,518.0,521.37,420.37
2018,2,15,10,15,960.0,66.0,2.2,10.55,550.5,567.57,458.6
2018,2,15,10,30,970.0,67.0,2.2,10.9,583.0,612.01,494.3
2018,2,15,10,45,978.5,68.0,2.15,11.3,609.5,653.58,526.41
2018,2,15,11,0,987.0,69.0,2.1,11.7,636.0,692.84,555.84
2018,2,15,11,15,993.0,70.0,2.15,11.9,656.0,727.94,582.4
2018,2,15,11,30,999.0,71.0,2.2,12.1,676.0,760.18,605.0
2018,2,15,11,45,1001.0,71.0,2.3,12.35,686.0,785.49,622.79
2018,2,15,12,0,1003.0,71.0,2.4,12.6,696.0,807.43,638.23
2018,2,15,12,15,1001.5,71.0,2.45,12.7,698.0,823.31,649.39
2018,2,15,12,30,1000.0,71.0,2.5,12.8,700.0,835.55,658.11
2018,2,15,12,45,998.0,71.0,2.6,12.95,695.0,843.73,664.35
2018,2,15,13,0,996.0,71.0,2.7,13.1,690.0,848.19,668.1
2018,2,15,13,15,992.0,71.0,2.7,13.1,677.0,847.41,667.92
2018,2,15,13,30,988.0,71.0,2.7,13.1,664.0,842.95,665.31
2018,2,15,13,45,979.5,69.5,2.75,13.15,641.5,829.71,656.78
2018,2,15,14,0,971.0,68.0,2.8,13.2,619.0,812.97,645.88
2018,2,15,14,15,960.0,67.5,2.8,13.15,590.5,792.19,632.01
2018,2,15,14,30,949.0,67.0,2.8,13.1,562.0,768.3,615.9
2018,2,15,14,45,934.0,65.0,2.8,13.05,526.5,736.92,594.18
2018,2,15,15,0,919.0,63.0,2.8,13.0,491.0,702.99,570.43
2018,2,15,15,15,899.5,61.0,2.8,13.0,450.5,663.84,542.32
2018,2,15,15,30,880.0,59.0,2.8,13.0,410.0,622.93,510.71
2018,2,15,15,45,851.0,57.0,2.9,12.35,365.0,575.0,474.19
2018,2,15,16,0,822.0,55.0,3.0,11.7,320.0,530.15,438.53
2018,2,15,16,15,778.0,51.5,3.1,11.05,272.0,471.82,390.58
2018,2,15,16,30,734.0,48.0,3.2,10.4,224.0,414.93,341.77
2018,2,15,16,45,664.0,43.0,3.35,9.8,175.5,347.01,282.02
2018,2,15,17,0,594.0,38.0,3.5,9.2,127.0,283.62,224.02
2018,2,15,17,15,456.0,30.5,3.45,8.8,84.0,204.23,150.63
2018,2,15,17,30,318.0,23.0,3.4,8.4,41.0,126.24,29.98
2018,2,15,17,45,159.0,11.5,3.4,8.0,20.5,49.28,0.0
2018,2,15,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,16,6,45,28.0,3.0,3.0,6.05,2.5,0.0,0.0
2018,2,16,7,0,56.0,6.0,3.1,6.0,5.0,0.0,0.0
2018,2,16,7,15,221.5,16.5,3.0,6.45,31.5,16.22,0.0
2018,2,16,7,30,387.0,27.0,2.9,6.9,58.0,21.54,10.82
2018,2,16,7,45,495.0,34.0,2.8,7.35,101.5,39.35,20.05
2018,2,16,8,0,603.0,41.0,2.7,7.8,145.0,83.1,42.53
2018,2,16,8,15,665.5,46.0,2.7,8.25,193.0,130.63,77.22
2018,2,16,8,30,728.0,51.0,2.7,8.7,241.0,184.48,122.41
2018,2,16,8,45,768.5,54.5,2.65,9.15,288.0,237.48,170.31
2018,2,16,9,0,809.0,58.0,2.6,9.6,335.0,293.64,221.47
2018,2,16,9,15,835.5,60.5,2.55,10.05,378.5,346.82,270.02
2018,2,16,9,30,862.0,63.0,2.5,10.5,422.0,401.44,318.58
2018,2,16,9,45,880.0,65.0,2.45,10.95,461.0,451.88,362.49
2018,2,16,10,0,898.0,67.0,2.4,11.4,500.0,501.91,404.63
2018,2,16,10,15,911.0,69.0,2.3,11.7,533.0,548.64,442.9
2018,2,16,10,30,924.0,71.0,2.2,12.0,566.0,594.01,478.84
2018,2,16,10,45,933.5,72.0,2.1,12.3,592.5,634.62,510.06
2018,2,16,11,0,943.0,73.0,2.0,12.6,619.0,673.12,538.75
2018,2,16,11,15,949.0,73.5,1.9,12.8,638.0,706.44,562.94
2018,2,16,11,30,955.0,74.0,1.8,13.0,657.0,737.04,583.14
2018,2,16,11,45,958.5,75.0,1.75,13.2,668.5,763.51,600.59
2018,2,16,12,0,962.0,76.0,1.7,13.4,680.0,786.84,615.72
2018,2,16,12,15,962.5,76.0,1.7,13.55,683.0,803.58,626.79
2018,2,16,12,30,963.0,76.0,1.7,13.7,686.0,816.87,635.58
2018,2,16,12,45,960.5,76.5,1.7,13.8,681.0,824.91,640.94
2018,2,16,13,0,958.0,77.0,1.7,13.9,676.0,829.37,643.99
2018,2,16,13,15,954.0,75.5,1.8,13.95,662.5,826.84,643.5
2018,2,16,13,30,950.0,74.0,1.9,14.0,649.0,820.75,640.65
2018,2,16,13,45,943.0,73.0,1.95,14.05,628.0,809.42,633.74
2018,2,16,14,0,936.0,72.0,2.0,14.1,607.0,794.7,624.54
2018,2,16,14,15,926.0,71.0,2.05,14.05,579.5,774.5,611.7
2018,2,16,14,30,916.0,70.0,2.1,14.0,552.0,751.27,596.67
2018,2,16,14,45,901.5,68.0,2.15,14.0,517.5,720.83,576.18
2018,2,16,15,0,887.0,66.0,2.2,14.0,483.0,687.94,553.68
2018,2,16,15,15,867.0,64.0,2.2,14.0,443.0,649.22,526.17
2018,2,16,15,30,847.0,62.0,2.2,14.0,403.0,608.89,495.41
2018,2,16,15,45,817.0,59.5,2.4,13.6,358.5,564.5,462.02
2018,2,16,16,0,787.0,57.0,2.6,13.2,314.0,515.75,423.84
2018,2,16,16,15,742.0,53.0,2.8,12.7,266.5,457.47,376.53
2018,2,16,16,30,697.0,49.0,3.0,12.2,219.0,400.79,328.44
2018,2,16,16,45,626.5,44.0,3.15,11.65,172.0,333.99,270.2
2018,2,16,17,0,556.0,39.0,3.3,11.1,125.0,271.83,213.95
2018,2,16,17,15,405.5,31.0,3.45,10.55,82.0,188.95,139.78
2018,2,16,17,30,255.0,23.0,3.6,10.0,39.0,109.86,37.86
2018,2,16,17,45,127.5,11.5,3.75,9.4,19.5,42.07,0.0
2018,2,16,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,17,6,45,29.0,3.5,2.8,7.7,3.0,0.0,0.0
2018,2,17,7,0,58.0,7.0,2.8,7.8,6.0,0.0,0.0
2018,2,17,7,15,223.5,18.0,2.7,8.25,33.5,17.69,0.0
2018,2,17,7,30,389.0,29.0,2.6,8.7,61.0,23.28,12.7
2018,2,17,7,45,496.0,35.5,2.5,9.1,104.5,40.29,19.81
2018,2,17,8,0,603.0,42.0,2.4,9.5,148.0,85.97,44.32
2018,2,17,8,15,665.0,46.0,2.35,9.95,195.5,132.71,78.51
2018,2,17,8,30,727.0,50.0,2.3,10.4,243.0,185.72,122.9
2018,2,17,8,45,767.0,53.0,2.25,10.85,289.5,238.23,170.12
2018,2,17,9,0,807.0,56.0,2.2,11.3,336.0,293.84,220.41
2018,2,17,9,15,833.5,58.5,2.1,11.8,379.5,347.72,268.89
2018,2,17,9,30,860.0,61.0,2.0,12.3,423.0,401.71,316.16
2018,2,17,9,45,879.0,62.0,1.9,12.85,461.5,451.55,358.67
2018,2,17,10,0,898.0,63.0,1.8,13.4,500.0,501.06,399.37
2018,2,17,10,15,910.5,64.5,1.8,13.65,532.5,547.06,436.82
2018,2,17,10,30,923.0,66.0,1.8,13.9,565.0,591.65,472.08
2018,2,17,10,45,932.0,67.0,1.8,14.1,591.0,631.95,503.28
2018,2,17,11,0,941.0,68.0,1.8,14.3,617.0,670.1,532.12
2018,2,17,11,15,946.5,68.5,1.8,14.45,635.5,703.04,556.15
2018,2,17,11,30,952.0,69.0,1.8,14.6,654.0,733.22,576.8
2018,2,17,11,45,955.0,70.0,1.85,14.7,665.5,759.26,594.93
2018,2,17,12,0,958.0,71.0,1.9,14.8,677.0,782.14,610.87
2018,2,17,12,15,958.5,70.5,2.05,14.85,679.5,798.23,623.05
2018,2,17,12,30,959.0,70.0,2.2,14.9,682.0,810.87,632.94
2018,2,17,12,45,957.5,69.5,2.3,14.9,677.0,818.47,639.12
2018,2,17,13,0,956.0,69.0,2.4,14.9,672.0,822.49,642.94
2018,2,17,13,15,951.5,69.0,2.55,14.85,659.0,821.18,643.61
2018,2,17,13,30,947.0,69.0,2.7,14.8,646.0,816.33,641.87
2018,2,17,13,45,940.0,68.5,2.85,14.75,625.5,805.49,635.92
2018,2,17,14,0,933.0,68.0,3.0,14.7,605.0,791.29,627.58
2018,2,17,14,15,923.0,67.0,3.1,14.55,577.5,771.02,614.75
2018,2,17,14,30,913.0,66.0,3.2,14.4,550.0,747.74,599.68
2018,2,17,14,45,898.5,64.5,3.35,14.25,516.0,717.82,579.75
2018,2,17,15,0,884.0,63.0,3.5,14.1,482.0,685.46,557.71
2018,2,17,15,15,864.5,61.0,3.5,14.1,442.5,647.01,529.82
2018,2,17,15,30,845.0,59.0,3.5,14.1,403.0,606.91,498.89
2018,2,17,15,45,816.5,57.0,3.6,13.4,359.5,563.97,465.94
2018,2,17,16,0,788.0,55.0,3.7,12.7,316.0,516.55,428.27
2018,2,17,16,15,744.5,51.5,3.7,12.25,269.0,459.42,380.74
2018,2,17,16,30,701.0,48.0,3.7,11.8,222.0,403.8,332.71
2018,2,17,16,45,631.5,43.5,3.7,11.3,175.0,337.6,274.45
2018,2,17,17,0,562.0,39.0,3.7,10.8,128.0,275.97,218.3
2018,2,17,17,15,441.0,32.0,3.75,10.55,87.0,203.32,151.73
2018,2,17,17,30,320.0,25.0,3.8,10.3,46.0,132.26,57.73
2018,2,17,17,45,170.0,14.0,3.85,10.0,24.0,55.2,0.0
2018,2,17,18,0,20.0,3.0,3.9,9.7,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,3.95,9.6,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.8,7.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.8,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,18,6,45,16.5,3.0,3.95,6.7,3.0,0.0,0.0
2018,2,18,7,0,33.0,6.0,4.0,6.7,6.0,5.9,0.0
2018,2,18,7,15,168.0,20.5,4.1,6.95,34.0,20.15,0.0
2018,2,18,7,30,303.0,35.0,4.2,7.2,62.0,29.26,18.16
2018,2,18,7,45,418.5,44.5,4.3,7.4,106.0,48.48,27.51
2018,2,18,8,0,534.0,54.0,4.4,7.6,150.0,91.94,52.19
2018,2,18,8,15,415.0,69.5,4.5,7.8,157.5,120.53,80.09
2018,2,18,8,30,296.0,85.0,4.6,8.0,165.0,136.44,100.38
2018,2,18,8,45,291.5,107.5,4.7,8.25,198.0,174.16,134.86
2018,2,18,9,0,287.0,130.0,4.8,8.5,231.0,210.81,168.2
2018,2,18,9,15,440.5,124.0,4.8,8.65,301.0,275.48,221.87
2018,2,18,9,30,594.0,118.0,4.8,8.8,371.0,354.98,288.89
2018,2,18,9,45,499.0,140.0,4.85,8.95,365.5,362.42,298.25
2018,2,18,10,0,404.0,162.0,4.9,9.1,360.0,361.75,299.48
2018,2,18,10,15,347.5,174.5,4.95,9.2,353.0,360.06,298.99
2018,2,18,10,30,291.0,187.0,5.0,9.3,346.0,355.58,295.45
2018,2,18,10,45,291.5,211.5,5.05,9.35,377.0,392.82,325.96
2018,2,18,11,0,292.0,236.0,5.1,9.4,408.0,429.58,355.55
2018,2,18,11,15,303.0,243.5,5.2,9.4,427.0,455.21,376.53
2018,2,18,11,30,314.0,251.0,5.3,9.4,446.0,480.56,397.2
2018,2,18,11,45,453.0,219.5,5.35,9.35,506.0,562.4,465.72
2018,2,18,12,0,592.0,188.0,5.4,9.3,566.0,645.37,534.23
2018,2,18,12,15,583.5,193.0,5.45,9.2,567.0,653.06,540.39
2018,2,18,12,30,575.0,198.0,5.5,9.1,568.0,661.05,546.99
2018,2,18,12,45,575.0,199.5,5.6,9.0,567.0,669.55,554.4
2018,2,18,13,0,575.0,201.0,5.7,8.9,566.0,675.85,560.11
2018,2,18,13,15,601.0,188.0,5.7,8.7,563.0,687.52,570.75
2018,2,18,13,30,627.0,175.0,5.7,8.5,560.0,694.18,577.57
2018,2,18,13,45,468.5,201.0,5.75,8.35,483.5,594.11,496.03
2018,2,18,14,0,310.0,227.0,5.8,8.2,407.0,489.67,409.62
2018,2,18,14,15,364.5,206.5,5.8,8.0,408.5,504.96,424.65
2018,2,18,14,30,419.0,186.0,5.8,7.8,410.0,526.18,443.86
2018,2,18,14,45,467.0,163.5,5.75,7.6,398.5,527.9,447.2
2018,2,18,15,0,515.0,141.0,5.7,7.4,387.0,525.47,447.03
2018,2,18,15,15,529.5,132.0,5.7,7.4,367.0,511.75,436.3
2018,2,18,15,30,544.0,123.0,5.7,7.4,347.0,495.43,423.09
2018,2,18,15,45,492.0,112.5,5.65,6.95,298.5,434.8,372.63
2018,2,18,16,0,440.0,102.0,5.6,6.5,250.0,376.3,323.02
2018,2,18,16,15,479.5,86.0,5.55,6.25,225.5,361.99,310.08
2018,2,18,16,30,519.0,70.0,5.5,6.0,201.0,345.76,293.91
2018,2,18,16,45,512.5,59.5,5.45,5.75,166.0,308.13,257.92
2018,2,18,17,0,506.0,49.0,5.4,5.5,131.0,269.93,219.7
2018,2,18,17,15,363.0,39.5,5.35,5.3,88.0,185.2,142.6
2018,2,18,17,30,220.0,30.0,5.3,5.1,45.0,111.39,57.3
2018,2,18,17,45,115.5,16.0,5.3,4.9,23.5,44.19,0.0
2018,2,18,18,0,11.0,2.0,5.3,4.7,2.0,0.0,0.0
2018,2,18,18,15,5.5,1.0,5.25,4.6,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,4.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.2,4.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.2,4.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.15,4.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,4.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,4.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.9,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,3.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,3.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.6,3.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,3.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.6,3.05,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.55,2.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.6,2.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.6,2.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.7,2.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,2.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.85,2.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.9,2.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.9,2.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.9,2.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.9,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.9,2.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.85,2.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.8,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,2.1,0.0,0.0,0.0
2018,2,19,6,45,7.5,2.0,4.8,2.15,2.0,0.0,0.0
2018,2,19,7,0,15.0,4.0,4.8,2.2,4.0,3.93,0.0
2018,2,19,7,15,95.0,19.5,4.85,2.4,27.5,15.48,0.0
2018,2,19,7,30,175.0,35.0,4.9,2.6,51.0,27.35,17.44
2018,2,19,7,45,263.0,47.5,4.9,2.8,88.0,46.84,29.25
2018,2,19,8,0,351.0,60.0,4.9,3.0,125.0,82.7,52.36
2018,2,19,8,15,499.5,63.0,4.9,3.3,184.5,128.48,84.63
2018,2,19,8,30,648.0,66.0,4.9,3.6,244.0,189.31,133.5
2018,2,19,8,45,722.0,66.0,4.9,3.85,297.0,245.1,183.77
2018,2,19,9,0,796.0,66.0,4.9,4.1,350.0,306.13,239.62
2018,2,19,9,15,828.5,68.0,4.9,4.35,395.5,360.75,290.96
2018,2,19,9,30,861.0,70.0,4.9,4.6,441.0,417.02,342.75
2018,2,19,9,45,887.0,70.0,4.9,4.8,482.0,469.73,390.59
2018,2,19,10,0,913.0,70.0,4.9,5.0,523.0,522.3,437.13
2018,2,19,10,15,929.0,71.5,4.9,5.3,558.0,571.01,479.17
2018,2,19,10,30,945.0,73.0,4.9,5.6,593.0,618.52,519.15
2018,2,19,10,45,956.0,73.0,4.85,5.85,620.0,659.95,553.27
2018,2,19,11,0,967.0,73.0,4.8,6.1,647.0,699.28,584.93
2018,2,19,11,15,973.0,74.0,4.85,6.3,666.5,733.98,611.97
2018,2,19,11,30,979.0,75.0,4.9,6.5,686.0,765.87,635.76
2018,2,19,11,45,982.5,74.5,4.9,6.7,697.0,791.36,654.29
2018,2,19,12,0,986.0,74.0,4.9,6.9,708.0,813.58,670.36
2018,2,19,12,15,985.0,75.5,4.9,7.0,711.0,831.22,683.24
2018,2,19,12,30,984.0,77.0,4.9,7.1,714.0,845.28,693.53
2018,2,19,12,45,980.0,78.5,4.95,7.2,709.0,853.39,699.76
2018,2,19,13,0,976.0,80.0,5.0,7.3,704.0,857.84,703.41
2018,2,19,13,15,972.0,79.0,5.05,7.3,690.5,855.83,702.61
2018,2,19,13,30,968.0,78.0,5.1,7.3,677.0,850.18,699.22
2018,2,19,13,45,961.5,77.0,5.1,7.25,656.0,838.99,691.62
2018,2,19,14,0,955.0,76.0,5.1,7.2,635.0,824.34,681.51
2018,2,19,14,15,945.5,74.5,5.1,7.15,606.5,803.49,666.73
2018,2,19,14,30,936.0,73.0,5.1,7.1,578.0,779.51,649.58
2018,2,19,14,45,923.0,71.0,5.05,7.0,543.0,749.48,627.55
2018,2,19,15,0,910.0,69.0,5.0,6.9,508.0,716.84,603.39
2018,2,19,15,15,890.0,66.5,5.0,6.9,467.0,676.56,572.94
2018,2,19,15,30,870.0,64.0,5.0,6.9,426.0,634.58,539.55
2018,2,19,15,45,842.5,61.0,4.85,6.5,380.5,589.91,502.75
2018,2,19,16,0,815.0,58.0,4.7,6.1,335.0,540.6,461.24
2018,2,19,16,15,745.5,57.0,4.6,5.7,282.0,471.15,401.8
2018,2,19,16,30,676.0,56.0,4.5,5.3,229.0,405.06,343.57
2018,2,19,16,45,606.0,50.0,4.4,4.9,181.0,340.37,284.95
2018,2,19,17,0,536.0,44.0,4.3,4.5,133.0,277.96,226.83
2018,2,19,17,15,443.0,35.0,4.25,4.3,92.0,209.77,162.59
2018,2,19,17,30,350.0,26.0,4.2,4.1,51.0,145.99,83.22
2018,2,19,17,45,187.5,14.5,4.2,3.85,26.5,60.93,0.0
2018,2,19,18,0,25.0,3.0,4.2,3.6,2.0,0.0,0.0
2018,2,19,18,15,12.5,1.5,4.15,3.45,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.75,2.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.6,2.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.4,1.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,1.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,1.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.2,1.05,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.2,0.95,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.2,0.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,0.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,0.45,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,0.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,2,20,6,45,12.0,3.0,2.7,0.9,3.0,0.0,0.0
2018,2,20,7,0,24.0,6.0,2.6,1.2,6.0,5.9,0.0
2018,2,20,7,15,37.0,20.5,2.55,1.7,23.0,18.03,0.0
2018,2,20,7,30,50.0,35.0,2.5,2.2,40.0,30.35,20.45
2018,2,20,7,45,97.0,53.5,2.45,2.7,69.5,50.42,35.85
2018,2,20,8,0,144.0,72.0,2.4,3.2,99.0,77.09,55.96
2018,2,20,8,15,188.5,88.0,2.35,3.7,134.0,108.09,80.81
2018,2,20,8,30,233.0,104.0,2.3,4.2,169.0,143.88,110.85
2018,2,20,8,45,387.0,104.5,2.25,4.65,234.5,197.57,153.31
2018,2,20,9,0,541.0,105.0,2.2,5.1,300.0,268.16,211.79
2018,2,20,9,15,697.0,88.5,2.15,5.35,372.0,336.43,269.5
2018,2,20,9,30,853.0,72.0,2.1,5.6,444.0,418.98,339.2
2018,2,20,9,45,870.0,75.0,2.05,5.9,483.0,470.35,383.88
2018,2,20,10,0,887.0,78.0,2.0,6.2,522.0,521.28,426.89
2018,2,20,10,15,898.5,80.0,2.0,6.35,554.5,566.92,464.9
2018,2,20,10,30,910.0,82.0,2.0,6.5,587.0,611.33,500.89
2018,2,20,10,45,917.5,84.5,2.0,6.65,613.5,652.11,533.13
2018,2,20,11,0,925.0,87.0,2.0,6.8,640.0,690.68,562.94
2018,2,20,11,15,930.0,88.5,2.0,6.9,659.0,724.12,588.09
2018,2,20,11,30,935.0,90.0,2.0,7.0,678.0,754.83,609.76
2018,2,20,11,45,936.0,91.0,2.05,7.1,688.5,779.21,627.14
2018,2,20,12,0,937.0,92.0,2.1,7.2,699.0,800.41,642.28
2018,2,20,12,15,939.5,91.0,2.15,7.3,702.0,817.3,654.38
2018,2,20,12,30,942.0,90.0,2.2,7.4,705.0,830.84,664.2
2018,2,20,12,45,943.5,88.5,2.25,7.5,700.5,839.63,670.74
2018,2,20,13,0,945.0,87.0,2.3,7.6,696.0,844.91,674.94
2018,2,20,13,15,864.0,110.5,2.4,7.6,659.0,813.57,653.31
2018,2,20,13,30,783.0,134.0,2.5,7.6,622.0,777.41,628.27
2018,2,20,13,45,544.5,196.0,2.55,7.6,530.0,651.46,531.53
2018,2,20,14,0,306.0,258.0,2.6,7.6,438.0,523.25,428.46
2018,2,20,14,15,206.0,239.0,2.65,7.55,358.0,414.96,342.7
2018,2,20,14,30,106.0,220.0,2.7,7.5,278.0,317.36,262.67
2018,2,20,14,45,271.0,196.0,2.8,7.4,331.0,417.12,348.89
2018,2,20,15,0,436.0,172.0,2.9,7.3,384.0,508.69,425.69
2018,2,20,15,15,398.0,163.5,2.9,7.3,345.0,462.64,388.16
2018,2,20,15,30,360.0,155.0,2.9,7.3,306.0,409.23,345.01
2018,2,20,15,45,356.0,138.0,2.9,6.85,274.0,384.52,325.48
2018,2,20,16,0,352.0,121.0,2.9,6.4,242.0,350.7,297.81
2018,2,20,16,15,246.0,105.5,2.85,5.9,184.0,255.97,217.43
2018,2,20,16,30,140.0,90.0,2.8,5.4,126.0,170.59,143.58
2018,2,20,16,45,70.0,61.0,2.7,4.9,79.0,100.01,81.82
2018,2,20,17,0,0.0,32.0,2.6,4.4,32.0,30.89,21.31
2018,2,20,17,15,0.5,23.0,2.6,4.1,23.0,22.37,13.44
2018,2,20,17,30,1.0,14.0,2.6,3.8,14.0,13.81,4.04
2018,2,20,17,45,1.0,7.5,2.55,3.5,7.5,7.62,0.0
2018,2,20,18,0,1.0,1.0,2.5,3.2,1.0,0.0,0.0
2018,2,20,18,15,0.5,0.5,2.4,3.15,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,21,6,45,11.5,3.5,1.95,2.4,3.5,0.0,0.0
2018,2,21,7,0,23.0,7.0,2.0,2.5,7.0,6.88,0.0
2018,2,21,7,15,120.5,22.0,2.0,2.75,33.0,17.42,0.0
2018,2,21,7,30,218.0,37.0,2.0,3.0,59.0,28.77,19.34
2018,2,21,7,45,325.5,46.5,2.05,3.25,99.5,50.26,29.87
2018,2,21,8,0,433.0,56.0,2.1,3.5,140.0,89.74,54.61
2018,2,21,8,15,554.5,59.0,2.05,3.95,197.0,136.27,88.67
2018,2,21,8,30,676.0,62.0,2.0,4.4,254.0,195.73,137.42
2018,2,21,8,45,735.5,63.5,2.0,4.85,305.0,251.27,187.36
2018,2,21,9,0,795.0,65.0,2.0,5.3,356.0,310.6,240.93
2018,2,21,9,15,822.5,68.0,1.95,5.7,400.5,364.68,290.21
2018,2,21,9,30,850.0,71.0,1.9,6.1,445.0,419.93,339.13
2018,2,21,9,45,869.5,73.0,1.8,6.55,484.5,471.37,383.33
2018,2,21,10,0,889.0,75.0,1.7,7.0,524.0,522.37,425.58
2018,2,21,10,15,900.5,76.5,1.55,7.25,556.5,567.86,462.08
2018,2,21,10,30,912.0,78.0,1.4,7.5,589.0,611.87,496.02
2018,2,21,10,45,919.0,81.0,1.25,7.8,615.5,652.95,526.24
2018,2,21,11,0,926.0,84.0,1.1,8.1,642.0,691.79,553.58
2018,2,21,11,15,724.0,141.0,0.9,8.3,585.5,646.11,514.78
2018,2,21,11,30,522.0,198.0,0.7,8.5,529.0,581.26,462.02
2018,2,21,11,45,330.0,244.0,0.5,8.65,454.5,497.36,394.74
2018,2,21,12,0,138.0,290.0,0.3,8.8,380.0,404.23,319.11
2018,2,21,12,15,141.5,300.5,0.4,8.85,393.0,421.93,334.1
2018,2,21,12,30,145.0,311.0,0.5,8.9,406.0,439.39,347.74
2018,2,21,12,45,260.5,291.5,0.55,9.0,461.0,519.71,411.07
2018,2,21,13,0,376.0,272.0,0.6,9.1,516.0,593.29,467.61
2018,2,21,13,15,456.0,243.0,0.8,9.05,533.5,635.45,502.0
2018,2,21,13,30,536.0,214.0,1.0,9.0,551.0,668.19,530.07
2018,2,21,13,45,648.5,173.0,1.2,9.0,567.5,713.53,567.98
2018,2,21,14,0,761.0,132.0,1.4,9.0,584.0,751.03,598.76
2018,2,21,14,15,793.0,117.5,1.6,8.9,569.5,746.93,598.53
2018,2,21,14,30,825.0,103.0,1.8,8.8,555.0,742.15,598.18
2018,2,21,14,45,825.5,97.0,1.95,8.7,526.0,719.54,584.11
2018,2,21,15,0,826.0,91.0,2.1,8.6,497.0,693.96,567.69
2018,2,21,15,15,804.0,87.5,2.1,8.6,456.5,653.11,537.64
2018,2,21,15,30,782.0,84.0,2.1,8.6,416.0,610.83,505.24
2018,2,21,15,45,755.5,79.0,2.35,8.2,371.5,563.01,469.45
2018,2,21,16,0,729.0,74.0,2.6,7.8,327.0,517.47,433.78
2018,2,21,16,15,615.5,74.5,2.6,7.35,267.0,429.08,360.89
2018,2,21,16,30,502.0,75.0,2.6,6.9,207.0,347.72,292.0
2018,2,21,16,45,462.0,62.0,2.65,6.45,164.5,292.94,243.71
2018,2,21,17,0,422.0,49.0,2.7,6.0,122.0,240.78,195.93
2018,2,21,17,15,378.0,38.5,2.7,5.7,88.0,192.98,150.11
2018,2,21,17,30,334.0,28.0,2.7,5.4,54.0,146.94,93.81
2018,2,21,17,45,181.0,16.0,2.75,5.15,28.5,61.69,0.0
2018,2,21,18,0,28.0,4.0,2.8,4.9,3.0,0.0,0.0
2018,2,21,18,15,14.0,2.0,2.8,4.8,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,3.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.15,3.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.3,3.65,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.65,3.3,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.7,3.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.75,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.8,3.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.9,3.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.05,2.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
