Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,2.95,6.25,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.0,6.4,2.0,1.97,0.0
2018,3,15,6,45,0.0,6.0,3.0,6.5,6.0,5.78,0.0
2018,3,15,7,0,0.0,10.0,3.0,6.6,10.0,9.64,2.78
2018,3,15,7,15,41.0,18.5,3.05,6.75,27.0,16.08,8.92
2018,3,15,7,30,82.0,27.0,3.1,6.9,44.0,29.29,16.97
2018,3,15,7,45,52.0,26.5,3.1,7.05,38.5,30.52,18.81
2018,3,15,8,0,22.0,26.0,3.1,7.2,33.0,28.93,18.84
2018,3,15,8,15,11.0,34.0,3.15,7.35,37.5,35.71,25.28
2018,3,15,8,30,0.0,42.0,3.2,7.5,42.0,40.56,29.8
2018,3,15,8,45,0.0,49.5,3.2,7.65,49.5,47.82,35.97
2018,3,15,9,0,0.0,57.0,3.2,7.8,57.0,55.09,42.09
2018,3,15,9,15,0.0,79.0,3.3,7.95,79.0,76.41,60.18
2018,3,15,9,30,0.0,101.0,3.4,8.1,101.0,97.67,78.01
2018,3,15,9,45,0.0,96.0,3.5,8.25,96.0,92.89,73.7
2018,3,15,10,0,0.0,91.0,3.6,8.4,91.0,88.07,69.41
2018,3,15,10,15,1.0,110.5,3.6,8.55,111.0,107.62,85.69
2018,3,15,10,30,2.0,130.0,3.6,8.7,131.0,127.32,101.94
2018,3,15,10,45,1.5,123.5,3.65,8.85,124.5,120.77,96.24
2018,3,15,11,0,1.0,117.0,3.7,9.0,118.0,114.16,90.55
2018,3,15,11,15,1.5,128.5,3.7,9.0,129.5,125.85,100.19
2018,3,15,11,30,2.0,140.0,3.7,9.0,141.0,137.61,109.84
2018,3,15,11,45,1.0,119.5,3.7,8.95,120.0,116.79,92.5
2018,3,15,12,0,0.0,99.0,3.7,8.9,99.0,95.94,75.12
2018,3,15,12,15,2.5,135.5,3.7,8.95,137.5,133.91,106.73
2018,3,15,12,30,5.0,172.0,3.7,9.0,176.0,172.3,138.36
2018,3,15,12,45,3.5,152.5,3.75,9.0,155.0,151.76,121.41
2018,3,15,13,0,2.0,133.0,3.8,9.0,134.0,131.21,104.47
2018,3,15,13,15,1.5,118.0,3.8,9.05,119.0,115.98,91.9
2018,3,15,13,30,1.0,103.0,3.8,9.1,104.0,100.75,79.29
2018,3,15,13,45,36.5,181.0,3.8,9.2,206.5,214.53,174.84
2018,3,15,14,0,72.0,259.0,3.8,9.3,309.0,327.91,267.52
2018,3,15,14,15,87.0,266.5,3.8,9.25,324.0,348.74,284.74
2018,3,15,14,30,102.0,274.0,3.8,9.2,339.0,369.13,301.88
2018,3,15,14,45,128.0,258.0,3.75,9.15,335.5,380.16,312.07
2018,3,15,15,0,154.0,242.0,3.7,9.1,332.0,380.63,313.91
2018,3,15,15,15,102.5,202.0,3.7,9.1,260.0,294.34,243.47
2018,3,15,15,30,51.0,162.0,3.7,9.1,188.0,203.32,167.86
2018,3,15,15,45,51.5,132.5,3.6,8.85,157.0,170.56,141.24
2018,3,15,16,0,52.0,103.0,3.5,8.6,126.0,137.73,114.0
2018,3,15,16,15,77.5,99.0,3.45,8.45,128.5,153.08,127.81
2018,3,15,16,30,103.0,95.0,3.4,8.3,131.0,160.38,134.38
2018,3,15,16,45,207.5,91.0,3.35,8.2,148.5,212.0,178.61
2018,3,15,17,0,312.0,87.0,3.3,8.1,166.0,254.07,212.27
2018,3,15,17,15,259.0,71.0,3.25,7.9,126.5,199.05,163.11
2018,3,15,17,30,206.0,55.0,3.2,7.7,87.0,143.34,113.21
2018,3,15,17,45,134.0,38.0,3.15,7.5,56.0,92.09,66.97
2018,3,15,18,0,62.0,21.0,3.1,7.3,25.0,43.24,7.06
2018,3,15,18,15,31.0,10.5,3.05,7.2,12.5,16.55,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.2,5.45,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,5.6,4.0,3.93,0.0
2018,3,16,6,45,1.5,10.0,2.25,5.7,10.0,9.64,0.12
2018,3,16,7,0,0.0,16.0,2.3,5.8,16.0,15.43,7.99
2018,3,16,7,15,0.0,25.5,2.35,5.95,25.5,24.61,15.73
2018,3,16,7,30,0.0,35.0,2.4,6.1,35.0,33.79,24.01
2018,3,16,7,45,7.0,61.5,2.5,6.25,63.5,60.04,46.79
2018,3,16,8,0,14.0,88.0,2.6,6.4,92.0,86.56,69.56
2018,3,16,8,15,30.0,96.0,2.65,6.55,107.0,98.55,79.3
2018,3,16,8,30,46.0,104.0,2.7,6.7,122.0,113.05,91.38
2018,3,16,8,45,184.5,142.0,2.8,6.85,229.0,199.19,162.28
2018,3,16,9,0,323.0,180.0,2.9,7.0,336.0,302.03,247.18
2018,3,16,9,15,495.0,160.5,3.0,7.15,424.0,380.47,312.16
2018,3,16,9,30,667.0,141.0,3.1,7.3,512.0,475.31,390.53
2018,3,16,9,45,462.0,207.0,3.15,7.45,472.5,458.58,376.85
2018,3,16,10,0,257.0,273.0,3.2,7.6,433.0,421.92,345.57
2018,3,16,10,15,309.5,278.5,3.25,7.65,480.5,473.66,387.7
2018,3,16,10,30,362.0,284.0,3.3,7.7,528.0,528.75,431.64
2018,3,16,10,45,475.5,252.5,3.35,7.8,585.5,596.64,486.61
2018,3,16,11,0,589.0,221.0,3.4,7.9,643.0,668.82,544.15
2018,3,16,11,15,540.5,225.5,3.45,8.0,620.0,653.92,531.81
2018,3,16,11,30,492.0,230.0,3.5,8.1,597.0,636.18,517.63
2018,3,16,11,45,542.5,230.0,3.55,8.2,639.5,690.85,560.25
2018,3,16,12,0,593.0,230.0,3.6,8.3,682.0,747.88,603.61
2018,3,16,12,15,334.0,267.5,3.65,8.3,522.0,567.57,460.88
2018,3,16,12,30,75.0,305.0,3.7,8.3,362.0,374.13,302.49
2018,3,16,12,45,273.5,293.5,3.75,8.3,500.0,552.33,449.47
2018,3,16,13,0,472.0,282.0,3.8,8.3,638.0,725.25,585.49
2018,3,16,13,15,467.0,282.0,3.8,8.25,629.0,722.86,582.89
2018,3,16,13,30,462.0,282.0,3.8,8.2,620.0,718.55,580.06
2018,3,16,13,45,549.0,241.5,3.85,8.15,631.0,748.91,606.61
2018,3,16,14,0,636.0,201.0,3.9,8.1,642.0,778.13,631.93
2018,3,16,14,15,586.5,206.5,3.85,8.0,600.5,730.64,595.71
2018,3,16,14,30,537.0,212.0,3.8,7.9,559.0,686.11,561.76
2018,3,16,14,45,364.5,205.0,3.8,7.8,434.5,529.26,437.97
2018,3,16,15,0,192.0,198.0,3.8,7.7,310.0,369.76,307.93
2018,3,16,15,15,280.5,154.0,3.8,7.7,305.0,381.89,321.84
2018,3,16,15,30,369.0,110.0,3.8,7.7,300.0,396.18,336.37
2018,3,16,15,45,539.5,99.5,3.65,7.45,349.5,492.67,417.55
2018,3,16,16,0,710.0,89.0,3.5,7.2,399.0,569.8,480.59
2018,3,16,16,15,566.5,100.5,3.4,7.05,329.5,467.72,395.7
2018,3,16,16,30,423.0,112.0,3.3,6.9,260.0,373.12,316.14
2018,3,16,16,45,441.0,91.5,3.2,6.75,224.5,339.99,287.67
2018,3,16,17,0,459.0,71.0,3.1,6.6,189.0,306.53,257.13
2018,3,16,17,15,432.5,59.0,3.0,6.4,150.5,258.95,213.26
2018,3,16,17,30,406.0,47.0,2.9,6.2,112.0,213.36,169.74
2018,3,16,17,45,288.0,35.5,2.85,6.05,73.0,142.41,105.45
2018,3,16,18,0,170.0,24.0,2.8,5.9,34.0,78.58,24.99
2018,3,16,18,15,85.0,12.0,2.75,5.85,17.0,29.02,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,10.5,4.5,1.0,5.0,4.5,0.0,0.0
2018,3,17,6,30,21.0,9.0,1.0,5.3,9.0,8.85,0.0
2018,3,17,6,45,75.0,22.5,0.95,5.55,30.5,18.94,7.37
2018,3,17,7,0,129.0,36.0,0.9,5.8,52.0,29.77,20.83
2018,3,17,7,15,146.5,53.5,0.95,6.05,79.5,46.72,33.03
2018,3,17,7,30,164.0,71.0,1.0,6.3,107.0,73.56,52.26
2018,3,17,7,45,161.5,86.0,1.05,6.5,129.0,97.85,72.45
2018,3,17,8,0,159.0,101.0,1.1,6.7,151.0,121.84,93.61
2018,3,17,8,15,237.5,127.5,1.1,6.75,216.5,175.79,137.65
2018,3,17,8,30,316.0,154.0,1.1,6.8,282.0,238.69,189.58
2018,3,17,8,45,332.0,172.5,1.1,6.85,321.5,280.58,225.49
2018,3,17,9,0,348.0,191.0,1.1,6.9,361.0,323.86,261.97
2018,3,17,9,15,224.5,193.5,1.15,7.05,307.0,289.33,235.86
2018,3,17,9,30,101.0,196.0,1.2,7.2,253.0,241.28,197.13
2018,3,17,9,45,52.0,165.5,1.2,7.35,195.0,189.42,154.45
2018,3,17,10,0,3.0,135.0,1.2,7.5,137.0,132.45,106.48
2018,3,17,10,15,5.5,165.5,1.25,7.6,169.0,163.89,132.44
2018,3,17,10,30,8.0,196.0,1.3,7.7,201.0,195.7,158.15
2018,3,17,10,45,26.5,239.5,1.35,7.8,258.0,254.82,206.0
2018,3,17,11,0,45.0,283.0,1.4,7.9,315.0,313.88,252.84
2018,3,17,11,15,83.5,303.5,1.4,8.0,365.5,366.82,294.84
2018,3,17,11,30,122.0,324.0,1.4,8.1,416.0,427.17,341.87
2018,3,17,11,45,307.0,309.0,1.45,8.2,543.5,574.32,458.03
2018,3,17,12,0,492.0,294.0,1.5,8.3,671.0,728.75,574.07
2018,3,17,12,15,543.5,268.0,1.6,8.3,685.5,756.04,594.72
2018,3,17,12,30,595.0,242.0,1.7,8.3,700.0,784.15,617.31
2018,3,17,12,45,436.5,263.0,1.75,8.35,597.5,671.75,532.82
2018,3,17,13,0,278.0,284.0,1.8,8.4,495.0,549.79,439.67
2018,3,17,13,15,217.0,279.5,1.8,8.45,442.5,492.87,396.03
2018,3,17,13,30,156.0,275.0,1.8,8.5,390.0,426.65,344.07
2018,3,17,13,45,249.0,276.0,1.85,8.55,453.0,517.59,417.46
2018,3,17,14,0,342.0,277.0,1.9,8.6,516.0,597.31,479.96
2018,3,17,14,15,445.5,240.5,1.9,8.6,538.5,650.18,522.33
2018,3,17,14,30,549.0,204.0,1.9,8.6,561.0,688.69,554.0
2018,3,17,14,45,581.0,183.0,1.9,8.65,542.0,683.44,551.33
2018,3,17,15,0,613.0,162.0,1.9,8.7,523.0,671.49,544.11
2018,3,17,15,15,412.5,147.0,1.9,8.7,382.5,483.19,398.4
2018,3,17,15,30,212.0,132.0,1.9,8.7,242.0,300.34,250.63
2018,3,17,15,45,122.5,132.5,1.85,8.6,195.0,225.79,188.34
2018,3,17,16,0,33.0,133.0,1.8,8.5,148.0,158.27,130.27
2018,3,17,16,15,69.0,131.0,1.75,8.3,157.0,177.81,147.99
2018,3,17,16,30,105.0,129.0,1.7,8.1,166.0,201.05,168.08
2018,3,17,16,45,166.0,111.5,1.7,7.85,159.5,209.19,175.26
2018,3,17,17,0,227.0,94.0,1.7,7.6,153.0,217.18,181.0
2018,3,17,17,15,226.0,73.5,1.7,7.15,121.5,182.81,149.96
2018,3,17,17,30,225.0,53.0,1.7,6.7,90.0,153.97,122.49
2018,3,17,17,45,239.5,39.0,1.7,6.3,65.5,131.52,98.04
2018,3,17,18,0,254.0,25.0,1.7,5.9,41.0,101.55,41.32
2018,3,17,18,15,127.0,12.5,1.75,5.75,20.5,38.24,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,5.0,5.0,1.25,3.35,5.0,0.0,0.0
2018,3,18,6,30,10.0,10.0,1.3,3.9,10.0,9.83,0.0
2018,3,18,6,45,10.5,26.0,1.35,4.45,26.5,23.98,12.33
2018,3,18,7,0,11.0,42.0,1.4,5.0,43.0,39.08,29.3
2018,3,18,7,15,25.5,61.5,1.4,5.45,66.5,55.83,42.53
2018,3,18,7,30,40.0,81.0,1.4,5.9,90.0,76.93,60.05
2018,3,18,7,45,67.5,105.0,1.45,6.35,124.5,105.48,83.36
2018,3,18,8,0,95.0,129.0,1.5,6.8,159.0,136.17,108.55
2018,3,18,8,15,126.5,150.5,1.55,7.25,198.0,170.73,137.05
2018,3,18,8,30,158.0,172.0,1.6,7.7,237.0,208.89,168.64
2018,3,18,8,45,131.5,189.5,1.65,8.2,248.0,226.01,183.65
2018,3,18,9,0,105.0,207.0,1.7,8.7,259.0,240.27,195.63
2018,3,18,9,15,100.0,229.5,1.7,9.0,282.5,265.9,216.28
2018,3,18,9,30,95.0,252.0,1.7,9.3,306.0,291.06,236.07
2018,3,18,9,45,153.5,272.0,1.75,9.6,366.0,350.05,283.15
2018,3,18,10,0,212.0,292.0,1.8,9.9,426.0,413.36,332.89
2018,3,18,10,15,226.5,306.5,1.75,10.05,456.0,447.69,358.87
2018,3,18,10,30,241.0,321.0,1.7,10.2,486.0,482.69,385.14
2018,3,18,10,45,204.5,337.5,1.7,10.4,481.0,483.65,384.33
2018,3,18,11,0,168.0,354.0,1.7,10.6,476.0,481.69,381.36
2018,3,18,11,15,189.5,362.0,1.65,10.65,502.5,513.65,405.48
2018,3,18,11,30,211.0,370.0,1.6,10.7,529.0,546.23,429.57
2018,3,18,11,45,210.0,374.5,1.6,10.7,534.5,556.95,437.1
2018,3,18,12,0,209.0,379.0,1.6,10.7,540.0,566.89,444.25
2018,3,18,12,15,234.5,376.5,1.55,10.6,557.5,591.52,462.95
2018,3,18,12,30,260.0,374.0,1.5,10.5,575.0,623.21,486.41
2018,3,18,12,45,359.0,338.5,1.5,10.35,613.5,677.08,528.84
2018,3,18,13,0,458.0,303.0,1.5,10.2,652.0,737.81,575.25
2018,3,18,13,15,507.0,279.0,1.4,10.1,659.0,757.93,590.05
2018,3,18,13,30,556.0,255.0,1.3,10.0,666.0,775.4,603.28
2018,3,18,13,45,517.5,259.5,1.25,9.85,633.0,743.9,580.22
2018,3,18,14,0,479.0,264.0,1.2,9.7,600.0,711.03,556.62
2018,3,18,14,15,424.0,269.0,1.15,9.6,557.5,663.75,522.02
2018,3,18,14,30,369.0,274.0,1.1,9.5,515.0,608.65,481.62
2018,3,18,14,45,268.0,272.5,1.0,9.35,442.5,518.75,413.29
2018,3,18,15,0,167.0,271.0,0.9,9.2,370.0,424.08,340.11
2018,3,18,15,15,123.0,247.0,0.9,9.2,317.0,360.8,291.61
2018,3,18,15,30,79.0,223.0,0.9,9.2,264.0,291.64,237.12
2018,3,18,15,45,76.5,202.5,0.7,8.9,239.5,265.92,217.28
2018,3,18,16,0,74.0,182.0,0.5,8.6,215.0,240.15,196.83
2018,3,18,16,15,82.5,162.5,0.5,8.35,195.0,222.17,183.12
2018,3,18,16,30,91.0,143.0,0.5,8.1,175.0,203.28,168.18
2018,3,18,16,45,75.5,121.5,0.45,7.85,145.5,168.62,139.25
2018,3,18,17,0,60.0,100.0,0.4,7.6,116.0,135.16,110.84
2018,3,18,17,15,45.0,79.5,0.55,7.45,90.0,104.42,84.27
2018,3,18,17,30,30.0,59.0,0.7,7.3,64.0,74.91,58.28
2018,3,18,17,45,21.5,40.5,0.8,7.15,43.5,51.2,36.76
2018,3,18,18,0,13.0,22.0,0.9,7.0,23.0,26.63,9.52
2018,3,18,18,15,10.5,12.0,0.95,6.9,12.5,13.96,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,42.0,7.5,1.75,4.05,9.0,0.0,0.0
2018,3,19,6,30,84.0,15.0,1.8,4.8,18.0,14.74,0.0
2018,3,19,6,45,275.0,27.0,1.85,5.55,59.0,21.33,11.16
2018,3,19,7,0,466.0,39.0,1.9,6.3,100.0,29.74,20.94
2018,3,19,7,15,564.5,44.5,1.95,6.8,151.5,47.97,25.56
2018,3,19,7,30,663.0,50.0,2.0,7.3,203.0,97.84,52.59
2018,3,19,7,45,715.0,55.0,2.05,7.8,256.0,149.35,91.43
2018,3,19,8,0,767.0,60.0,2.1,8.3,309.0,206.47,140.29
2018,3,19,8,15,798.5,64.5,2.25,8.8,361.0,263.17,191.9
2018,3,19,8,30,830.0,69.0,2.4,9.3,413.0,322.52,246.01
2018,3,19,8,45,851.0,73.0,2.55,9.75,462.0,379.93,298.03
2018,3,19,9,0,872.0,77.0,2.7,10.2,511.0,438.25,349.48
2018,3,19,9,15,891.5,79.0,2.7,10.5,556.5,495.47,398.46
2018,3,19,9,30,911.0,81.0,2.7,10.8,602.0,551.56,445.02
2018,3,19,9,45,925.5,82.0,2.7,11.05,641.5,603.65,487.19
2018,3,19,10,0,940.0,83.0,2.7,11.3,681.0,654.77,527.39
2018,3,19,10,15,820.0,130.0,2.65,11.45,670.0,664.66,533.48
2018,3,19,10,30,700.0,177.0,2.6,11.6,659.0,663.05,530.29
2018,3,19,10,45,578.0,232.0,2.55,11.75,639.5,655.41,521.77
2018,3,19,11,0,456.0,287.0,2.5,11.9,620.0,639.72,506.7
2018,3,19,11,15,427.5,306.0,2.45,12.1,624.0,652.54,514.81
2018,3,19,11,30,399.0,325.0,2.4,12.3,628.0,657.97,517.23
2018,3,19,11,45,352.5,344.5,2.35,12.5,614.5,650.77,509.88
2018,3,19,12,0,306.0,364.0,2.3,12.7,601.0,640.61,500.41
2018,3,19,12,15,342.0,351.0,2.25,12.8,616.5,665.27,519.26
2018,3,19,12,30,378.0,338.0,2.2,12.9,632.0,689.33,537.3
2018,3,19,12,45,356.5,341.0,2.1,13.05,616.5,678.57,528.05
2018,3,19,13,0,335.0,344.0,2.0,13.2,601.0,666.16,517.94
2018,3,19,13,15,220.0,347.5,1.95,13.3,515.0,561.38,438.51
2018,3,19,13,30,105.0,351.0,1.9,13.4,429.0,455.74,356.95
2018,3,19,13,45,115.0,342.5,1.85,13.45,425.5,464.9,364.98
2018,3,19,14,0,125.0,334.0,1.8,13.5,422.0,464.69,365.38
2018,3,19,14,15,175.0,316.0,1.65,13.25,434.0,487.21,384.41
2018,3,19,14,30,225.0,298.0,1.5,13.0,446.0,507.27,401.23
2018,3,19,14,45,198.0,284.0,1.35,12.8,409.0,466.49,370.08
2018,3,19,15,0,171.0,270.0,1.2,12.6,372.0,426.27,339.53
2018,3,19,15,15,212.0,248.0,1.2,12.6,365.5,429.21,344.03
2018,3,19,15,30,253.0,226.0,1.2,12.6,359.0,437.15,351.75
2018,3,19,15,45,206.5,208.5,0.95,12.35,311.0,369.84,298.79
2018,3,19,16,0,160.0,191.0,0.7,12.1,263.0,313.65,254.19
2018,3,19,16,15,249.0,156.0,0.55,12.0,253.0,329.97,268.93
2018,3,19,16,30,338.0,121.0,0.4,11.9,243.0,337.87,275.33
2018,3,19,16,45,300.0,108.5,0.3,11.8,204.5,281.8,229.3
2018,3,19,17,0,262.0,96.0,0.2,11.7,166.0,236.54,191.41
2018,3,19,17,15,277.5,75.0,0.4,11.4,135.0,212.99,170.84
2018,3,19,17,30,293.0,54.0,0.6,11.1,104.0,180.71,141.15
2018,3,19,17,45,178.0,40.0,0.8,10.85,67.0,113.77,83.94
2018,3,19,18,0,63.0,26.0,1.0,10.6,30.0,51.28,24.82
2018,3,19,18,15,41.5,14.5,0.95,10.4,16.0,22.87,0.0
2018,3,19,18,30,20.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,3.0,2.1,8.05,3.0,0.0,0.0
2018,3,20,6,30,8.0,6.0,2.3,8.1,6.0,5.9,0.0
2018,3,20,6,45,4.0,11.5,2.5,8.2,11.5,11.18,3.4
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,16.39,8.96
2018,3,20,7,15,0.0,22.0,2.9,8.45,22.0,21.22,12.74
2018,3,20,7,30,0.0,27.0,3.1,8.6,27.0,26.05,17.08
2018,3,20,7,45,0.0,30.0,3.3,8.75,30.0,28.95,19.66
2018,3,20,8,0,0.0,33.0,3.5,8.9,33.0,31.85,22.16
2018,3,20,8,15,0.0,38.5,3.5,9.1,38.5,37.17,26.7
2018,3,20,8,30,0.0,44.0,3.5,9.3,44.0,42.5,31.18
2018,3,20,8,45,0.0,56.5,3.55,9.55,56.5,54.6,41.43
2018,3,20,9,0,0.0,69.0,3.6,9.8,69.0,66.71,51.57
2018,3,20,9,15,0.5,82.5,3.6,9.9,83.0,80.04,62.67
2018,3,20,9,30,1.0,96.0,3.6,10.0,97.0,93.39,73.71
2018,3,20,9,45,2.0,117.0,3.65,10.1,118.5,114.31,91.0
2018,3,20,10,0,3.0,138.0,3.7,10.2,140.0,135.39,108.28
2018,3,20,10,15,26.0,211.5,3.75,10.2,229.5,223.54,180.92
2018,3,20,10,30,49.0,285.0,3.8,10.2,319.0,313.63,253.47
2018,3,20,10,45,44.5,292.0,3.85,10.2,323.5,320.24,258.09
2018,3,20,11,0,40.0,299.0,3.9,10.2,328.0,326.44,262.63
2018,3,20,11,15,28.0,269.5,4.0,10.1,290.0,289.51,232.9
2018,3,20,11,30,16.0,240.0,4.1,10.0,252.0,247.61,199.04
2018,3,20,11,45,12.0,220.0,4.2,9.9,229.0,225.06,180.83
2018,3,20,12,0,8.0,200.0,4.3,9.8,206.0,202.23,162.27
2018,3,20,12,15,9.0,209.5,4.35,9.75,216.5,212.87,171.0
2018,3,20,12,30,10.0,219.0,4.4,9.7,227.0,223.56,179.75
2018,3,20,12,45,8.0,203.0,4.45,9.65,209.5,206.06,165.55
2018,3,20,13,0,6.0,187.0,4.5,9.6,192.0,188.48,151.29
2018,3,20,13,15,3.5,165.0,4.3,9.6,168.0,164.4,131.55
2018,3,20,13,30,1.0,143.0,4.1,9.6,144.0,140.34,111.76
2018,3,20,13,45,0.5,131.5,3.95,9.55,132.0,128.52,102.13
2018,3,20,14,0,0.0,120.0,3.8,9.5,120.0,116.7,92.46
2018,3,20,14,15,0.0,117.5,3.85,9.45,117.5,114.26,90.61
2018,3,20,14,30,0.0,115.0,3.9,9.4,115.0,111.81,88.76
2018,3,20,14,45,0.0,105.5,3.95,9.35,105.5,102.4,81.1
2018,3,20,15,0,0.0,96.0,4.0,9.3,96.0,93.0,73.41
2018,3,20,15,15,0.0,88.0,4.0,9.3,88.0,85.14,66.98
2018,3,20,15,30,0.0,80.0,4.0,9.3,80.0,77.38,60.6
2018,3,20,15,45,0.0,60.5,4.05,9.2,60.5,58.48,44.68
2018,3,20,16,0,0.0,41.0,4.1,9.1,41.0,39.6,28.62
2018,3,20,16,15,0.0,36.0,4.1,9.05,36.0,34.76,24.54
2018,3,20,16,30,0.0,31.0,4.1,9.0,31.0,29.92,20.43
2018,3,20,16,45,0.0,25.5,4.05,8.95,25.5,24.61,15.84
2018,3,20,17,0,0.0,20.0,4.0,8.9,20.0,19.29,11.2
2018,3,20,17,15,0.0,16.5,3.85,8.85,16.5,15.91,8.2
2018,3,20,17,30,0.0,13.0,3.7,8.8,13.0,12.53,5.15
2018,3,20,17,45,0.0,9.5,3.5,8.75,9.5,9.16,2.04
2018,3,20,18,0,0.0,6.0,3.3,8.7,6.0,5.78,0.0
2018,3,20,18,15,0.0,3.0,3.25,8.7,3.0,2.95,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.95,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,5.78,0.0
2018,3,21,7,15,0.0,8.5,2.2,10.0,8.5,8.19,1.42
2018,3,21,7,30,0.0,11.0,2.2,10.1,11.0,10.6,3.57
2018,3,21,7,45,0.0,20.5,2.2,10.15,20.5,19.77,11.58
2018,3,21,8,0,0.0,30.0,2.2,10.2,30.0,28.95,19.54
2018,3,21,8,15,0.0,38.5,2.2,10.35,38.5,37.18,26.57
2018,3,21,8,30,0.0,47.0,2.2,10.5,47.0,45.4,33.53
2018,3,21,8,45,0.0,60.5,2.15,10.6,60.5,58.47,44.55
2018,3,21,9,0,0.0,74.0,2.1,10.7,74.0,71.56,55.46
2018,3,21,9,15,0.5,102.5,2.1,10.85,103.0,99.32,78.57
2018,3,21,9,30,1.0,131.0,2.1,11.0,132.0,127.08,101.36
2018,3,21,9,45,1.0,145.0,2.15,11.1,146.0,140.75,112.3
2018,3,21,10,0,1.0,159.0,2.2,11.2,160.0,154.49,123.24
2018,3,21,10,15,1.0,154.0,2.25,11.4,155.0,149.84,119.1
2018,3,21,10,30,1.0,149.0,2.3,11.6,150.0,145.15,114.99
2018,3,21,10,45,2.5,158.5,2.35,11.75,160.5,155.65,123.37
2018,3,21,11,0,4.0,168.0,2.4,11.9,171.0,166.28,131.81
2018,3,21,11,15,5.5,181.0,2.45,11.95,185.0,180.47,143.17
2018,3,21,11,30,7.0,194.0,2.5,12.0,199.0,194.8,154.59
2018,3,21,11,45,6.0,185.0,2.55,12.1,189.5,185.4,146.85
2018,3,21,12,0,5.0,176.0,2.6,12.2,180.0,175.91,139.11
2018,3,21,12,15,5.5,177.0,2.55,12.25,181.5,177.53,140.4
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,179.16,141.7
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,188.25,149.02
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,197.37,156.38
2018,3,21,13,15,10.0,215.0,2.6,12.45,222.5,220.38,174.98
2018,3,21,13,30,13.0,235.0,2.7,12.5,245.0,243.6,193.67
2018,3,21,13,45,10.5,218.5,2.8,12.6,226.5,224.84,178.76
2018,3,21,14,0,8.0,202.0,2.9,12.7,208.0,206.07,163.88
2018,3,21,14,15,4.0,166.5,2.95,12.7,169.5,166.77,132.3
2018,3,21,14,30,0.0,131.0,3.0,12.7,131.0,127.77,100.62
2018,3,21,14,45,1.0,141.0,3.05,12.7,141.5,138.78,109.98
2018,3,21,15,0,2.0,151.0,3.1,12.7,152.0,149.93,119.42
2018,3,21,15,15,3.0,140.5,3.1,12.7,142.0,140.23,111.77
2018,3,21,15,30,4.0,130.0,3.1,12.7,132.0,130.47,104.07
2018,3,21,15,45,9.5,126.5,3.15,12.5,131.0,130.96,105.07
2018,3,21,16,0,15.0,123.0,3.2,12.3,130.0,131.12,105.76
2018,3,21,16,15,22.0,120.0,3.2,12.15,129.0,136.79,111.01
2018,3,21,16,30,29.0,117.0,3.2,12.0,128.0,137.85,112.28
2018,3,21,16,45,15.5,89.5,3.2,11.9,95.5,96.63,77.37
2018,3,21,17,0,2.0,62.0,3.2,11.8,63.0,61.23,47.09
2018,3,21,17,15,1.0,46.0,3.2,11.75,46.5,44.86,32.93
2018,3,21,17,30,0.0,30.0,3.2,11.7,30.0,28.96,19.05
2018,3,21,17,45,0.0,21.5,3.2,11.6,21.5,20.75,11.65
2018,3,21,18,0,0.0,13.0,3.2,11.5,13.0,12.54,3.07
2018,3,21,18,15,0.0,7.0,3.15,11.5,7.0,6.88,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.35,2.5,2.46,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.2,5.0,4.82,0.0
2018,3,22,6,45,0.0,9.5,3.0,10.1,9.5,9.16,2.04
2018,3,22,7,0,0.0,14.0,3.1,10.0,14.0,13.5,6.37
2018,3,22,7,15,0.0,20.5,3.25,9.8,20.5,19.77,11.44
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,26.05,17.02
2018,3,22,7,45,0.5,42.5,3.6,9.4,42.5,41.12,30.15
2018,3,22,8,0,1.0,58.0,3.8,9.2,58.0,56.26,43.23
2018,3,22,8,15,28.5,107.0,3.85,9.0,119.0,109.24,87.8
2018,3,22,8,30,56.0,156.0,3.9,8.8,180.0,165.39,134.79
2018,3,22,8,45,38.0,162.0,4.0,8.65,179.0,168.46,137.66
2018,3,22,9,0,20.0,168.0,4.1,8.5,178.0,169.73,138.74
2018,3,22,9,15,33.0,204.0,4.1,8.65,222.5,211.53,173.17
2018,3,22,9,30,46.0,240.0,4.1,8.8,267.0,255.34,208.81
2018,3,22,9,45,59.0,261.0,4.15,8.95,298.0,286.37,233.77
2018,3,22,10,0,72.0,282.0,4.2,9.1,329.0,318.65,259.62
2018,3,22,10,15,102.5,302.5,4.3,9.4,373.0,363.11,295.33
2018,3,22,10,30,133.0,323.0,4.4,9.7,417.0,412.82,334.85
2018,3,22,10,45,220.5,326.0,4.45,10.0,487.5,486.62,394.41
2018,3,22,11,0,308.0,329.0,4.5,10.3,558.0,569.68,460.12
2018,3,22,11,15,390.0,309.0,4.6,10.4,606.0,625.89,505.28
2018,3,22,11,30,472.0,289.0,4.7,10.5,654.0,690.17,556.21
2018,3,22,11,45,408.5,311.5,4.8,10.6,630.0,672.69,541.02
2018,3,22,12,0,345.0,334.0,4.9,10.7,606.0,645.73,518.98
2018,3,22,12,15,366.5,329.5,4.9,10.7,619.0,667.25,536.19
2018,3,22,12,30,388.0,325.0,4.9,10.7,632.0,687.82,552.46
2018,3,22,12,45,470.0,299.5,4.95,10.65,668.0,746.57,599.52
2018,3,22,13,0,552.0,274.0,5.0,10.6,704.0,797.2,640.16
2018,3,22,13,15,681.0,216.5,5.0,10.5,737.0,856.67,688.68
2018,3,22,13,30,810.0,159.0,5.0,10.4,770.0,905.58,725.35
2018,3,22,13,45,887.5,126.5,5.0,10.3,778.0,934.14,747.07
2018,3,22,14,0,965.0,94.0,5.0,10.2,786.0,951.54,760.86
2018,3,22,14,15,959.5,92.5,5.0,10.05,757.0,931.18,747.39
2018,3,22,14,30,954.0,91.0,5.0,9.9,728.0,907.48,731.74
2018,3,22,14,45,943.0,88.5,5.0,9.75,690.0,874.97,709.54
2018,3,22,15,0,932.0,86.0,5.0,9.6,652.0,839.69,685.18
2018,3,22,15,15,916.0,84.0,5.0,9.6,608.5,798.61,655.85
2018,3,22,15,30,900.0,82.0,5.0,9.6,565.0,755.55,624.74
2018,3,22,15,45,880.0,78.5,4.95,9.2,516.5,710.44,592.31
2018,3,22,16,0,860.0,75.0,4.9,8.8,468.0,659.78,554.27
2018,3,22,16,15,801.5,72.5,4.85,8.55,406.5,585.73,494.6
2018,3,22,16,30,743.0,70.0,4.8,8.3,345.0,514.47,435.68
2018,3,22,16,45,705.0,64.0,4.7,8.05,294.0,453.42,383.51
2018,3,22,17,0,667.0,58.0,4.6,7.8,243.0,394.33,331.26
2018,3,22,17,15,580.0,53.0,4.45,7.5,189.5,320.22,265.01
2018,3,22,17,30,493.0,48.0,4.3,7.2,136.0,251.76,202.51
2018,3,22,17,45,403.5,38.5,4.2,6.85,95.0,185.88,141.78
2018,3,22,18,0,314.0,29.0,4.1,6.5,54.0,127.45,79.09
2018,3,22,18,15,169.5,16.5,4.0,6.35,28.5,52.32,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,3.5,5.5,2.2,6.75,5.5,5.41,0.0
2018,3,23,6,30,7.0,11.0,2.2,7.1,11.0,10.7,0.0
2018,3,23,6,45,4.5,22.5,2.2,7.45,22.5,21.72,13.03
2018,3,23,7,0,2.0,34.0,2.2,7.8,34.0,32.84,23.88
2018,3,23,7,15,32.5,50.5,2.3,8.05,58.5,48.84,35.86
2018,3,23,7,30,63.0,67.0,2.4,8.3,83.0,67.41,50.33
2018,3,23,7,45,52.5,79.5,2.5,8.55,95.0,83.33,64.47
2018,3,23,8,0,42.0,92.0,2.6,8.8,107.0,96.22,76.09
2018,3,23,8,15,44.0,122.0,2.65,8.95,139.5,127.25,102.56
2018,3,23,8,30,46.0,152.0,2.7,9.1,172.0,158.79,129.08
2018,3,23,8,45,37.0,128.5,2.75,9.3,145.5,137.12,110.91
2018,3,23,9,0,28.0,105.0,2.8,9.5,119.0,113.43,90.98
2018,3,23,9,15,78.5,174.0,2.85,9.6,219.0,205.29,167.5
2018,3,23,9,30,129.0,243.0,2.9,9.7,319.0,303.24,247.17
2018,3,23,9,45,128.0,254.5,2.95,9.85,334.0,321.46,261.33
2018,3,23,10,0,127.0,266.0,3.0,10.0,349.0,339.34,275.32
2018,3,23,10,15,130.0,291.0,3.0,10.05,379.5,372.73,301.43
2018,3,23,10,30,133.0,316.0,3.0,10.1,410.0,406.33,327.33
2018,3,23,10,45,170.5,320.0,3.05,10.15,445.0,444.59,357.81
2018,3,23,11,0,208.0,324.0,3.1,10.2,480.0,484.83,389.62
2018,3,23,11,15,141.5,303.0,3.15,10.2,410.0,418.48,336.52
2018,3,23,11,30,75.0,282.0,3.2,10.2,340.0,342.55,275.38
2018,3,23,11,45,168.0,320.0,3.25,10.2,452.5,468.33,376.53
2018,3,23,12,0,261.0,358.0,3.3,10.2,565.0,599.16,477.78
2018,3,23,12,15,171.0,342.0,3.3,10.2,477.5,502.83,401.69
2018,3,23,12,30,81.0,326.0,3.3,10.2,390.0,402.33,321.77
2018,3,23,12,45,95.0,332.5,3.35,10.25,407.0,423.49,339.22
2018,3,23,13,0,109.0,339.0,3.4,10.3,424.0,452.69,362.29
2018,3,23,13,15,107.0,332.5,3.45,10.25,415.0,445.51,356.97
2018,3,23,13,30,105.0,326.0,3.5,10.2,406.0,437.83,351.46
2018,3,23,13,45,78.0,298.5,3.5,10.15,357.0,376.02,302.89
2018,3,23,14,0,51.0,271.0,3.5,10.1,308.0,322.96,260.67
2018,3,23,14,15,163.0,257.5,3.5,10.05,368.5,413.8,337.45
2018,3,23,14,30,275.0,244.0,3.5,10.0,429.0,500.38,408.88
2018,3,23,14,45,526.5,185.0,3.55,9.9,515.5,646.11,528.63
2018,3,23,15,0,778.0,126.0,3.6,9.8,602.0,771.95,627.23
2018,3,23,15,15,695.0,137.5,3.6,9.8,541.0,699.0,572.57
2018,3,23,15,30,612.0,149.0,3.6,9.8,480.0,628.27,517.84
2018,3,23,15,45,403.0,168.0,3.6,9.5,378.0,478.69,398.1
2018,3,23,16,0,194.0,187.0,3.6,9.2,276.0,331.86,276.8
2018,3,23,16,15,174.0,165.5,3.55,9.05,238.5,288.69,241.87
2018,3,23,16,30,154.0,144.0,3.5,8.9,201.0,246.7,206.94
2018,3,23,16,45,240.0,116.0,3.5,8.75,190.0,260.74,219.48
2018,3,23,17,0,326.0,88.0,3.5,8.6,179.0,266.0,222.9
2018,3,23,17,15,323.5,73.0,3.45,8.45,148.0,231.92,191.55
2018,3,23,17,30,321.0,58.0,3.4,8.3,117.0,197.59,158.77
2018,3,23,17,45,236.5,44.0,3.4,8.2,80.0,137.95,105.27
2018,3,23,18,0,152.0,30.0,3.4,8.1,43.0,86.64,55.13
2018,3,23,18,15,81.0,17.0,3.45,8.1,23.5,34.1,0.0
2018,3,23,18,30,10.0,4.0,3.5,8.1,4.0,0.0,0.0
2018,3,23,18,45,5.0,2.0,3.5,8.05,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,57.5,10.5,1.65,4.35,14.0,10.32,0.0
2018,3,24,6,30,115.0,21.0,1.6,5.0,28.0,16.45,0.27
2018,3,24,6,45,167.0,37.0,1.55,5.6,58.0,28.52,19.28
2018,3,24,7,0,219.0,53.0,1.5,6.2,88.0,39.98,30.56
2018,3,24,7,15,299.0,68.0,1.55,6.4,134.0,68.37,45.15
2018,3,24,7,30,379.0,83.0,1.6,6.6,180.0,109.55,73.23
2018,3,24,7,45,362.0,102.5,1.65,6.8,211.5,148.14,106.79
2018,3,24,8,0,345.0,122.0,1.7,7.0,243.0,184.83,140.39
2018,3,24,8,15,273.5,152.0,1.75,7.25,257.0,215.08,170.18
2018,3,24,8,30,202.0,182.0,1.8,7.5,271.0,236.86,191.35
2018,3,24,8,45,298.5,187.5,1.9,7.7,335.0,291.34,235.98
2018,3,24,9,0,395.0,193.0,2.0,7.9,399.0,356.39,289.43
2018,3,24,9,15,357.5,222.0,2.1,8.05,420.5,387.31,315.25
2018,3,24,9,30,320.0,251.0,2.2,8.2,442.0,414.29,337.08
2018,3,24,9,45,308.0,273.5,2.3,8.4,466.5,446.02,362.1
2018,3,24,10,0,296.0,296.0,2.4,8.6,491.0,476.21,385.35
2018,3,24,10,15,287.0,312.5,2.45,8.65,509.0,501.04,404.25
2018,3,24,10,30,278.0,329.0,2.5,8.7,527.0,524.56,421.89
2018,3,24,10,45,212.5,345.5,2.6,8.8,500.0,501.56,402.61
2018,3,24,11,0,147.0,362.0,2.7,8.9,473.0,476.55,381.61
2018,3,24,11,15,114.5,360.5,2.75,8.9,448.0,455.47,364.53
2018,3,24,11,30,82.0,359.0,2.8,8.9,423.0,426.87,341.49
2018,3,24,11,45,114.0,367.5,2.9,8.9,457.5,471.84,377.42
2018,3,24,12,0,146.0,376.0,3.0,8.9,492.0,512.53,409.55
2018,3,24,12,15,144.0,380.0,3.05,8.8,494.5,519.16,414.55
2018,3,24,12,30,142.0,384.0,3.1,8.7,497.0,525.2,419.35
2018,3,24,12,45,160.0,381.5,3.15,8.6,508.0,541.79,433.04
2018,3,24,13,0,178.0,379.0,3.2,8.5,519.0,557.9,446.34
2018,3,24,13,15,165.5,368.5,3.2,8.4,497.0,537.16,430.61
2018,3,24,13,30,153.0,358.0,3.2,8.3,475.0,515.7,414.47
2018,3,24,13,45,261.0,330.0,3.25,8.15,522.5,591.0,476.8
2018,3,24,14,0,369.0,302.0,3.3,8.0,570.0,654.1,528.69
2018,3,24,14,15,551.0,231.0,3.35,7.9,612.5,738.98,598.84
2018,3,24,14,30,733.0,160.0,3.4,7.8,655.0,810.0,655.77
2018,3,24,14,45,578.5,195.0,3.4,7.65,573.0,701.16,572.89
2018,3,24,15,0,424.0,230.0,3.4,7.5,491.0,601.95,494.59
2018,3,24,15,15,255.5,217.5,3.4,7.5,371.5,438.45,363.86
2018,3,24,15,30,87.0,205.0,3.4,7.5,252.0,277.08,229.91
2018,3,24,15,45,52.0,162.0,3.45,7.2,189.5,203.27,169.01
2018,3,24,16,0,17.0,119.0,3.5,6.9,127.0,128.22,105.37
2018,3,24,16,15,56.5,117.0,3.45,6.75,139.0,154.69,129.36
2018,3,24,16,30,96.0,115.0,3.4,6.6,151.0,179.96,151.73
2018,3,24,16,45,198.0,105.5,3.35,6.45,166.0,226.48,192.23
2018,3,24,17,0,300.0,96.0,3.3,6.3,181.0,263.18,222.34
2018,3,24,17,15,269.0,80.0,3.2,6.2,144.5,217.07,180.79
2018,3,24,17,30,238.0,64.0,3.1,6.1,108.0,173.72,141.02
2018,3,24,17,45,169.5,47.5,3.0,6.05,74.0,115.31,88.79
2018,3,24,18,0,101.0,31.0,2.9,6.0,40.0,69.81,45.49
2018,3,24,18,15,52.5,17.5,2.85,5.95,22.0,28.57,0.0
2018,3,24,18,30,4.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.0,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
