Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,0,750.0,91.0,2.4,11.7,429.0,308.04,232.46
2018,4,14,8,15,778.5,94.5,2.35,12.3,480.5,366.34,283.59
2018,4,14,8,30,807.0,98.0,2.3,12.9,532.0,424.56,333.36
2018,4,14,8,45,828.0,100.5,2.25,13.5,579.5,480.24,379.68
2018,4,14,9,0,849.0,103.0,2.2,14.1,627.0,536.72,424.97
2018,4,14,9,15,866.5,104.5,2.15,14.5,670.5,590.78,467.18
2018,4,14,9,30,884.0,106.0,2.1,14.9,714.0,645.21,508.24
2018,4,14,9,45,898.0,106.0,2.05,15.25,751.5,694.55,544.42
2018,4,14,10,0,912.0,106.0,2.0,15.6,789.0,742.84,577.95
2018,4,14,10,15,920.0,107.5,2.0,15.85,819.5,786.87,607.15
2018,4,14,10,30,928.0,109.0,2.0,16.1,850.0,828.91,634.61
2018,4,14,10,45,934.0,109.5,2.0,16.35,873.0,866.14,658.45
2018,4,14,11,0,940.0,110.0,2.0,16.6,896.0,900.84,680.39
2018,4,14,11,15,943.0,110.5,2.05,16.7,911.0,930.24,699.56
2018,4,14,11,30,946.0,111.0,2.1,16.8,926.0,956.63,716.76
2018,4,14,11,45,947.5,111.5,2.15,16.9,933.5,978.51,731.01
2018,4,14,12,0,949.0,112.0,2.2,17.0,941.0,997.1,743.18
2018,4,14,12,15,949.0,112.5,2.25,16.95,941.0,1010.9,752.74
2018,4,14,12,30,949.0,113.0,2.3,16.9,941.0,1021.2,760.18
2018,4,14,12,45,947.5,112.0,2.4,16.9,932.0,1024.99,763.91
2018,4,14,13,0,946.0,111.0,2.5,16.9,923.0,1025.19,765.46
2018,4,14,13,15,942.5,110.5,2.6,16.75,907.0,1020.44,764.29
2018,4,14,13,30,939.0,110.0,2.7,16.6,891.0,1012.16,760.89
2018,4,14,13,45,932.5,109.0,2.8,16.5,866.5,997.06,752.86
2018,4,14,14,0,926.0,108.0,2.9,16.4,842.0,978.64,742.65
2018,4,14,14,15,917.5,107.0,3.0,16.2,811.0,955.19,729.27
2018,4,14,14,30,909.0,106.0,3.1,16.0,780.0,928.76,713.76
2018,4,14,14,45,897.0,104.5,3.15,15.8,742.0,895.94,693.31
2018,4,14,15,0,885.0,103.0,3.2,15.6,704.0,860.66,670.98
2018,4,14,15,15,870.0,100.5,3.2,15.6,661.0,824.31,646.87
2018,4,14,15,30,855.0,98.0,3.2,15.6,618.0,781.24,617.68
2018,4,14,15,45,835.0,95.0,3.35,15.0,570.0,732.34,585.86
2018,4,14,16,0,815.0,92.0,3.5,14.4,522.0,682.49,552.5
2018,4,14,16,15,786.5,89.5,3.5,13.95,471.0,626.97,511.64
2018,4,14,16,30,758.0,87.0,3.5,13.5,420.0,571.82,469.28
2018,4,14,16,45,718.5,82.5,3.45,13.1,366.5,511.05,420.86
2018,4,14,17,0,679.0,78.0,3.4,12.7,313.0,450.5,371.11
2018,4,14,17,15,623.5,71.5,3.35,12.25,260.0,382.78,314.02
2018,4,14,17,30,568.0,65.0,3.3,11.8,207.0,319.63,258.96
2018,4,14,17,45,454.5,57.0,3.25,11.4,153.5,238.76,188.72
2018,4,14,18,0,341.0,49.0,3.2,11.0,100.0,168.92,127.67
2018,4,14,18,15,240.0,36.0,3.15,10.75,65.0,110.81,75.69
2018,4,14,18,30,139.0,23.0,3.1,10.5,30.0,57.38,0.0
2018,4,14,18,45,69.5,11.5,3.05,10.2,15.0,21.38,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,105.5,14.5,1.3,8.2,21.5,14.25,0.0
2018,4,15,6,0,203.0,27.0,1.4,8.4,41.0,21.32,7.43
2018,4,15,6,15,252.5,38.0,1.5,8.65,70.0,29.1,19.83
2018,4,15,6,30,302.0,49.0,1.6,8.9,99.0,36.49,27.21
2018,4,15,6,45,194.0,65.5,1.75,9.2,102.0,57.77,41.21
2018,4,15,7,0,86.0,82.0,1.9,9.5,105.0,79.41,59.75
2018,4,15,7,15,62.0,98.5,2.05,9.7,117.0,99.43,77.45
2018,4,15,7,30,38.0,115.0,2.2,9.9,129.0,114.17,90.97
2018,4,15,7,45,55.5,149.0,2.3,10.1,172.5,151.9,122.09
2018,4,15,8,0,73.0,183.0,2.4,10.3,216.0,192.01,154.95
2018,4,15,8,15,128.0,211.0,2.55,10.35,277.0,241.08,194.49
2018,4,15,8,30,183.0,239.0,2.7,10.4,338.0,298.24,240.74
2018,4,15,8,45,152.0,258.0,2.8,10.4,345.0,313.02,252.98
2018,4,15,9,0,121.0,277.0,2.9,10.4,352.0,324.5,262.1
2018,4,15,9,15,77.0,275.5,3.0,10.3,324.5,306.53,247.33
2018,4,15,9,30,33.0,274.0,3.1,10.2,297.0,283.28,227.91
2018,4,15,9,45,71.0,307.0,3.2,10.15,359.5,342.57,275.65
2018,4,15,10,0,109.0,340.0,3.3,10.1,422.0,406.71,326.42
2018,4,15,10,15,75.5,289.0,3.4,10.0,347.0,337.06,271.0
2018,4,15,10,30,42.0,238.0,3.5,9.9,272.0,265.09,213.17
2018,4,15,10,45,21.0,162.0,3.55,9.85,179.0,175.61,140.5
2018,4,15,11,0,0.0,86.0,3.6,9.8,86.0,83.34,63.99
2018,4,15,11,15,0.0,82.5,3.6,9.8,82.5,79.95,61.21
2018,4,15,11,30,0.0,79.0,3.6,9.8,79.0,76.57,58.36
2018,4,15,11,45,0.0,78.0,3.6,9.75,78.0,75.6,57.55
2018,4,15,12,0,0.0,77.0,3.6,9.7,77.0,74.63,56.75
2018,4,15,12,15,0.0,77.0,3.65,9.7,77.0,74.64,56.74
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,74.63,56.75
2018,4,15,12,45,0.0,78.5,3.7,9.7,78.5,76.09,57.97
2018,4,15,13,0,0.0,80.0,3.7,9.7,80.0,77.53,59.2
2018,4,15,13,15,0.0,81.5,3.75,9.65,81.5,78.98,60.46
2018,4,15,13,30,0.0,83.0,3.8,9.6,83.0,80.43,61.72
2018,4,15,13,45,0.0,84.0,3.8,9.55,84.0,81.38,62.6
2018,4,15,14,0,0.0,85.0,3.8,9.5,85.0,82.34,63.49
2018,4,15,14,15,0.0,85.0,3.8,9.45,85.0,82.32,63.59
2018,4,15,14,30,0.0,85.0,3.8,9.4,85.0,82.31,63.7
2018,4,15,14,45,0.0,79.5,3.85,9.35,79.5,76.96,59.37
2018,4,15,15,0,0.0,74.0,3.9,9.3,74.0,71.61,55.03
2018,4,15,15,15,14.0,123.0,3.9,9.3,131.5,134.6,108.56
2018,4,15,15,30,28.0,172.0,3.9,9.3,189.0,196.48,160.55
2018,4,15,15,45,163.0,191.0,3.85,8.9,278.5,323.75,269.74
2018,4,15,16,0,298.0,210.0,3.8,8.5,368.0,441.74,368.23
2018,4,15,16,15,439.0,163.5,3.75,8.25,371.0,479.2,401.41
2018,4,15,16,30,580.0,117.0,3.7,8.0,374.0,498.62,419.36
2018,4,15,16,45,531.0,109.5,3.6,7.75,322.0,435.12,366.7
2018,4,15,17,0,482.0,102.0,3.5,7.5,270.0,372.64,314.05
2018,4,15,17,15,396.5,93.5,3.45,7.3,216.5,298.92,250.73
2018,4,15,17,30,311.0,85.0,3.4,7.1,163.0,233.37,193.38
2018,4,15,17,45,271.0,68.5,3.3,6.95,125.0,184.02,148.79
2018,4,15,18,0,231.0,52.0,3.2,6.8,87.0,138.75,107.24
2018,4,15,18,15,186.5,37.5,3.15,6.75,59.0,99.15,69.69
2018,4,15,18,30,142.0,23.0,3.1,6.7,31.0,58.49,4.65
2018,4,15,18,45,71.0,11.5,3.0,6.65,15.5,21.7,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.25,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.85,6.15,4.5,4.42,0.0
2018,4,16,6,0,4.0,7.0,1.9,6.1,7.0,6.8,0.0
2018,4,16,6,15,5.0,9.5,1.95,6.05,10.0,9.23,2.55
2018,4,16,6,30,6.0,12.0,2.0,6.0,13.0,11.67,5.0
2018,4,16,6,45,39.0,29.5,2.05,5.95,39.5,28.22,18.44
2018,4,16,7,0,72.0,47.0,2.1,5.9,66.0,49.2,34.76
2018,4,16,7,15,109.0,73.0,2.2,5.85,109.5,82.17,61.52
2018,4,16,7,30,146.0,99.0,2.3,5.8,153.0,116.88,90.32
2018,4,16,7,45,88.0,109.5,2.35,5.75,143.5,123.78,99.03
2018,4,16,8,0,30.0,120.0,2.4,5.7,134.0,122.95,100.17
2018,4,16,8,15,149.0,175.5,2.45,5.75,255.5,217.74,178.36
2018,4,16,8,30,268.0,231.0,2.5,5.8,377.0,325.91,266.87
2018,4,16,8,45,314.5,242.0,2.55,5.8,428.0,374.4,306.8
2018,4,16,9,0,361.0,253.0,2.6,5.8,479.0,427.17,350.09
2018,4,16,9,15,257.0,279.0,2.65,5.95,445.0,412.18,337.47
2018,4,16,9,30,153.0,305.0,2.7,6.1,411.0,386.87,315.78
2018,4,16,9,45,107.5,315.5,2.7,6.2,392.0,375.76,305.84
2018,4,16,10,0,62.0,326.0,2.7,6.3,373.0,359.16,291.12
2018,4,16,10,15,150.0,347.5,2.7,6.45,467.0,451.14,365.39
2018,4,16,10,30,238.0,369.0,2.7,6.6,561.0,550.62,443.27
2018,4,16,10,45,335.0,360.0,2.75,6.75,638.0,631.31,506.14
2018,4,16,11,0,432.0,351.0,2.8,6.9,715.0,720.12,573.91
2018,4,16,11,15,410.5,366.0,2.8,7.1,717.0,731.1,580.01
2018,4,16,11,30,389.0,381.0,2.8,7.3,719.0,735.88,582.2
2018,4,16,11,45,367.5,394.0,2.8,7.45,715.0,740.03,584.04
2018,4,16,12,0,346.0,407.0,2.8,7.6,711.0,742.19,584.43
2018,4,16,12,15,381.0,395.0,2.85,7.8,730.0,769.98,605.73
2018,4,16,12,30,416.0,383.0,2.9,8.0,749.0,802.6,630.11
2018,4,16,12,45,407.5,381.0,3.0,8.15,736.5,791.21,622.06
2018,4,16,13,0,399.0,379.0,3.1,8.3,724.0,783.83,617.15
2018,4,16,13,15,364.0,379.5,3.2,8.35,690.0,752.08,593.91
2018,4,16,13,30,329.0,380.0,3.3,8.4,656.0,719.12,569.72
2018,4,16,13,45,239.0,374.5,3.4,8.45,572.0,627.09,499.64
2018,4,16,14,0,149.0,369.0,3.5,8.5,488.0,527.16,422.2
2018,4,16,14,15,167.5,357.0,3.55,8.5,486.0,530.08,426.38
2018,4,16,14,30,186.0,345.0,3.6,8.5,484.0,531.62,429.01
2018,4,16,14,45,353.0,289.0,3.65,8.5,536.5,621.53,504.53
2018,4,16,15,0,520.0,233.0,3.7,8.5,589.0,701.53,570.58
2018,4,16,15,15,521.5,215.0,3.7,8.5,553.5,668.0,545.81
2018,4,16,15,30,523.0,197.0,3.7,8.5,518.0,632.55,519.98
2018,4,16,15,45,543.5,173.5,3.75,8.4,484.0,603.32,499.34
2018,4,16,16,0,564.0,150.0,3.8,8.3,450.0,574.21,478.14
2018,4,16,16,15,627.0,120.0,3.8,8.2,423.5,559.7,468.51
2018,4,16,16,30,690.0,90.0,3.8,8.1,397.0,537.31,451.68
2018,4,16,16,45,621.0,89.5,3.75,8.0,340.0,465.31,392.02
2018,4,16,17,0,552.0,89.0,3.7,7.9,283.0,398.31,335.32
2018,4,16,17,15,600.0,71.5,3.65,7.7,251.0,373.44,312.44
2018,4,16,17,30,648.0,54.0,3.6,7.5,219.0,340.75,280.77
2018,4,16,17,45,562.0,48.0,3.5,7.25,167.5,269.53,216.34
2018,4,16,18,0,476.0,42.0,3.4,7.0,116.0,205.25,157.35
2018,4,16,18,15,354.5,32.5,3.35,6.8,76.0,137.14,95.85
2018,4,16,18,30,233.0,23.0,3.3,6.6,36.0,77.07,15.93
2018,4,16,18,45,116.5,11.5,3.25,6.35,18.0,28.53,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,141.0,16.0,1.9,3.3,26.0,15.73,0.0
2018,4,17,6,0,266.0,30.0,1.9,3.8,50.0,24.87,12.96
2018,4,17,6,15,370.0,40.0,1.85,4.3,91.5,31.11,22.24
2018,4,17,6,30,474.0,50.0,1.8,4.8,133.0,37.03,28.27
2018,4,17,6,45,560.0,57.0,1.75,5.3,187.0,58.8,34.21
2018,4,17,7,0,646.0,64.0,1.7,5.8,241.0,106.11,60.5
2018,4,17,7,15,692.5,69.0,1.6,6.4,294.5,155.85,98.36
2018,4,17,7,30,739.0,74.0,1.5,7.0,348.0,213.21,147.33
2018,4,17,7,45,770.5,78.5,1.4,7.55,401.5,268.46,196.93
2018,4,17,8,0,802.0,83.0,1.3,8.1,455.0,326.71,248.96
2018,4,17,8,15,825.5,87.0,1.15,8.5,506.5,384.29,299.44
2018,4,17,8,30,849.0,91.0,1.0,8.9,558.0,443.43,349.28
2018,4,17,8,45,866.5,93.5,0.9,9.35,605.0,499.59,394.98
2018,4,17,9,0,884.0,96.0,0.8,9.8,652.0,557.49,439.92
2018,4,17,9,15,899.0,97.5,0.65,10.1,695.0,611.34,479.6
2018,4,17,9,30,914.0,99.0,0.5,10.4,738.0,664.7,516.95
2018,4,17,9,45,926.5,99.0,0.35,10.75,775.0,714.19,549.69
2018,4,17,10,0,939.0,99.0,0.2,11.1,812.0,762.42,578.62
2018,4,17,10,15,944.5,101.5,0.2,11.3,842.0,806.4,606.13
2018,4,17,10,30,950.0,104.0,0.2,11.5,872.0,848.14,631.82
2018,4,17,10,45,954.0,106.0,0.25,11.75,895.0,885.73,655.29
2018,4,17,11,0,958.0,108.0,0.3,12.0,918.0,920.62,676.96
2018,4,17,11,15,958.0,110.5,0.35,12.1,932.5,949.68,695.26
2018,4,17,11,30,958.0,113.0,0.4,12.2,947.0,975.54,711.66
2018,4,17,11,45,955.0,116.0,0.5,12.35,953.0,995.89,725.73
2018,4,17,12,0,952.0,119.0,0.6,12.5,959.0,1012.79,737.85
2018,4,17,12,15,954.0,117.5,0.75,12.5,959.0,1026.29,749.57
2018,4,17,12,30,956.0,116.0,0.9,12.5,959.0,1036.31,759.2
2018,4,17,12,45,955.0,115.0,1.0,12.55,950.0,1040.44,763.92
2018,4,17,13,0,954.0,114.0,1.1,12.6,941.0,1040.97,766.51
2018,4,17,13,15,934.0,120.0,1.3,12.6,917.5,1027.08,761.95
2018,4,17,13,30,914.0,126.0,1.5,12.6,894.0,1009.88,755.03
2018,4,17,13,45,925.0,116.5,1.7,12.55,875.0,1002.42,754.35
2018,4,17,14,0,936.0,107.0,1.9,12.5,856.0,991.14,750.78
2018,4,17,14,15,863.0,131.5,2.0,12.4,802.0,941.55,719.98
2018,4,17,14,30,790.0,156.0,2.1,12.3,748.0,885.72,684.61
2018,4,17,14,45,767.0,153.5,2.25,12.2,705.0,848.39,661.95
2018,4,17,15,0,744.0,151.0,2.4,12.1,662.0,806.02,634.97
2018,4,17,15,15,737.0,140.5,2.4,12.1,620.5,766.62,608.34
2018,4,17,15,30,730.0,130.0,2.4,12.1,579.0,725.21,579.91
2018,4,17,15,45,651.5,140.0,2.55,11.65,518.0,651.5,527.52
2018,4,17,16,0,573.0,150.0,2.7,11.2,457.0,581.26,475.07
2018,4,17,16,15,575.0,133.0,2.8,10.9,415.5,540.1,444.97
2018,4,17,16,30,577.0,116.0,2.9,10.6,374.0,497.19,412.24
2018,4,17,16,45,516.0,111.5,3.0,10.25,321.0,427.04,355.87
2018,4,17,17,0,455.0,107.0,3.1,9.9,268.0,365.3,304.8
2018,4,17,17,15,444.0,90.0,3.1,9.55,226.5,318.33,264.67
2018,4,17,17,30,433.0,73.0,3.1,9.2,185.0,271.69,223.25
2018,4,17,17,45,375.5,60.5,3.1,8.8,142.0,213.7,171.46
2018,4,17,18,0,318.0,48.0,3.1,8.4,99.0,161.61,124.15
2018,4,17,18,15,230.5,35.5,3.0,8.2,65.5,108.13,76.17
2018,4,17,18,30,143.0,23.0,2.9,8.0,32.0,59.68,16.85
2018,4,17,18,45,71.5,11.5,2.8,7.8,16.0,21.98,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.0,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.1,6.1,11.5,11.3,0.0
2018,4,18,6,0,0.0,20.0,1.0,6.2,20.0,19.31,9.43
2018,4,18,6,15,0.0,34.5,0.95,6.5,34.5,32.98,23.82
2018,4,18,6,30,0.0,49.0,0.9,6.8,49.0,46.44,36.63
2018,4,18,6,45,0.0,53.5,0.85,7.1,53.5,51.39,39.33
2018,4,18,7,0,0.0,58.0,0.8,7.4,58.0,56.05,43.47
2018,4,18,7,15,2.0,62.5,0.75,7.65,63.5,60.7,47.35
2018,4,18,7,30,4.0,67.0,0.7,7.9,69.0,65.58,51.33
2018,4,18,7,45,3.0,91.5,0.7,8.15,93.0,88.83,71.06
2018,4,18,8,0,2.0,116.0,0.7,8.4,117.0,111.84,90.18
2018,4,18,8,15,15.5,162.5,0.75,8.65,171.0,160.58,130.13
2018,4,18,8,30,29.0,209.0,0.8,8.9,225.0,209.15,169.1
2018,4,18,8,45,42.5,239.0,0.85,9.1,264.5,246.07,198.17
2018,4,18,9,0,56.0,269.0,0.9,9.3,304.0,284.64,228.26
2018,4,18,9,15,73.5,291.5,1.0,9.5,341.0,320.11,255.8
2018,4,18,9,30,91.0,314.0,1.1,9.7,378.0,357.31,284.48
2018,4,18,9,45,85.5,330.5,1.2,9.95,393.0,375.09,297.48
2018,4,18,10,0,80.0,347.0,1.3,10.2,408.0,392.31,310.05
2018,4,18,10,15,64.0,349.0,1.35,10.4,399.0,387.12,305.16
2018,4,18,10,30,48.0,351.0,1.4,10.6,390.0,380.45,299.24
2018,4,18,10,45,218.0,354.5,1.5,10.85,538.5,531.75,417.97
2018,4,18,11,0,388.0,358.0,1.6,11.1,687.0,688.38,534.82
2018,4,18,11,15,440.0,353.5,1.65,11.15,733.0,746.15,575.66
2018,4,18,11,30,492.0,349.0,1.7,11.2,779.0,801.82,615.54
2018,4,18,11,45,409.0,383.5,1.7,11.3,743.0,768.64,589.03
2018,4,18,12,0,326.0,418.0,1.7,11.4,707.0,735.85,563.35
2018,4,18,12,15,260.0,421.5,1.75,11.4,652.0,683.96,525.55
2018,4,18,12,30,194.0,425.0,1.8,11.4,597.0,622.55,480.47
2018,4,18,12,45,243.0,412.5,1.8,11.45,625.5,667.2,514.83
2018,4,18,13,0,292.0,400.0,1.8,11.5,654.0,703.96,542.47
2018,4,18,13,15,547.0,291.0,1.75,11.45,756.0,843.54,648.78
2018,4,18,13,30,802.0,182.0,1.7,11.4,858.0,969.17,736.56
2018,4,18,13,45,878.0,139.5,1.7,11.35,860.5,989.68,749.59
2018,4,18,14,0,954.0,97.0,1.7,11.3,863.0,998.46,756.25
2018,4,18,14,15,947.0,94.5,1.7,11.2,831.0,974.03,741.11
2018,4,18,14,30,940.0,92.0,1.7,11.1,799.0,946.46,724.26
2018,4,18,14,45,930.5,90.0,1.65,11.0,761.0,914.28,703.57
2018,4,18,15,0,921.0,88.0,1.6,10.9,723.0,879.43,681.01
2018,4,18,15,15,906.5,86.0,1.6,10.9,679.0,838.03,654.11
2018,4,18,15,30,892.0,84.0,1.6,10.9,635.0,794.72,625.59
2018,4,18,15,45,876.5,81.0,1.55,10.65,588.0,747.87,594.19
2018,4,18,16,0,861.0,78.0,1.5,10.4,541.0,699.71,561.35
2018,4,18,16,15,834.0,75.0,1.45,10.15,488.5,646.46,523.79
2018,4,18,16,30,807.0,72.0,1.4,9.9,436.0,589.6,480.71
2018,4,18,16,45,726.5,73.0,1.4,9.7,370.5,507.11,416.34
2018,4,18,17,0,646.0,74.0,1.4,9.5,305.0,432.32,356.1
2018,4,18,17,15,573.0,70.0,1.35,9.05,250.5,360.57,296.64
2018,4,18,17,30,500.0,66.0,1.3,8.6,196.0,295.21,240.67
2018,4,18,17,45,435.5,56.5,1.25,8.2,151.5,233.84,186.63
2018,4,18,18,0,371.0,47.0,1.2,7.8,107.0,178.92,137.15
2018,4,18,18,15,280.0,35.0,1.2,7.45,71.0,121.39,85.87
2018,4,18,18,30,189.0,23.0,1.2,7.1,35.0,69.83,25.19
2018,4,18,18,45,94.5,11.5,1.15,6.8,17.5,25.55,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.95,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,170.5,18.5,2.5,5.9,31.0,18.18,0.0
2018,4,19,6,0,306.0,31.0,2.5,6.4,57.0,25.19,14.63
2018,4,19,6,15,417.5,40.0,2.6,6.95,101.5,30.48,21.57
2018,4,19,6,30,529.0,49.0,2.7,7.5,146.0,35.53,26.65
2018,4,19,6,45,596.5,55.5,2.8,8.05,198.0,62.95,34.38
2018,4,19,7,0,664.0,62.0,2.9,8.6,250.0,110.71,62.33
2018,4,19,7,15,710.5,67.0,2.95,9.1,304.5,164.28,104.04
2018,4,19,7,30,757.0,72.0,3.0,9.6,359.0,220.13,152.15
2018,4,19,7,45,788.5,76.0,3.05,10.15,412.5,276.03,202.7
2018,4,19,8,0,820.0,80.0,3.1,10.7,466.0,334.89,255.81
2018,4,19,8,15,843.5,83.0,3.1,11.1,517.5,392.5,307.34
2018,4,19,8,30,867.0,86.0,3.1,11.5,569.0,451.63,358.72
2018,4,19,8,45,884.0,88.5,3.15,11.9,616.5,510.2,408.22
2018,4,19,9,0,901.0,91.0,3.2,12.3,664.0,566.91,454.78
2018,4,19,9,15,916.0,92.0,3.2,12.6,707.0,620.98,497.97
2018,4,19,9,30,931.0,93.0,3.2,12.9,750.0,674.52,539.48
2018,4,19,9,45,943.0,93.5,3.25,13.15,787.5,724.76,577.72
2018,4,19,10,0,955.0,94.0,3.3,13.4,825.0,773.66,611.93
2018,4,19,10,15,961.5,94.0,3.35,13.55,854.0,816.37,641.47
2018,4,19,10,30,968.0,94.0,3.4,13.7,883.0,856.83,669.19
2018,4,19,10,45,973.5,94.5,3.5,13.9,906.0,894.54,694.94
2018,4,19,11,0,979.0,95.0,3.6,14.1,929.0,929.57,718.71
2018,4,19,11,15,981.0,95.5,3.7,14.2,943.5,958.67,738.57
2018,4,19,11,30,983.0,96.0,3.8,14.3,958.0,984.6,756.28
2018,4,19,11,45,982.5,97.0,3.85,14.35,964.0,1005.45,770.35
2018,4,19,12,0,982.0,98.0,3.9,14.4,970.0,1022.82,782.15
2018,4,19,12,15,978.5,99.5,3.95,14.45,968.0,1034.33,790.06
2018,4,19,12,30,975.0,101.0,4.0,14.5,966.0,1042.2,795.64
2018,4,19,12,45,968.5,103.0,4.05,14.55,955.0,1044.06,797.28
2018,4,19,13,0,962.0,105.0,4.1,14.6,944.0,1042.29,796.62
2018,4,19,13,15,957.5,104.5,4.15,14.6,927.0,1036.21,793.31
2018,4,19,13,30,953.0,104.0,4.2,14.6,910.0,1026.58,787.71
2018,4,19,13,45,946.5,103.0,4.2,14.6,884.5,1011.04,777.84
2018,4,19,14,0,940.0,102.0,4.2,14.6,859.0,992.16,765.77
2018,4,19,14,15,931.5,101.0,4.2,14.55,827.5,968.21,750.38
2018,4,19,14,30,923.0,100.0,4.2,14.5,796.0,941.25,732.92
2018,4,19,14,45,912.0,98.0,4.2,14.45,758.0,908.18,711.09
2018,4,19,15,0,901.0,96.0,4.2,14.4,720.0,872.57,687.37
2018,4,19,15,15,887.0,94.0,4.2,14.4,677.0,832.2,659.9
2018,4,19,15,30,873.0,92.0,4.2,14.4,634.0,789.94,630.76
2018,4,19,15,45,853.5,89.5,4.1,14.1,586.0,745.53,600.09
2018,4,19,16,0,834.0,87.0,4.0,13.8,538.0,695.76,564.93
2018,4,19,16,15,807.5,83.5,3.95,13.5,486.0,639.53,523.66
2018,4,19,16,30,781.0,80.0,3.9,13.2,434.0,583.51,480.21
2018,4,19,16,45,745.5,76.0,3.85,12.85,381.0,522.32,431.41
2018,4,19,17,0,710.0,72.0,3.8,12.5,328.0,462.86,382.45
2018,4,19,17,15,659.5,67.0,3.7,12.0,275.0,399.08,328.49
2018,4,19,17,30,609.0,62.0,3.6,11.5,222.0,337.65,274.82
2018,4,19,17,45,532.0,54.5,3.5,11.0,172.0,268.02,213.27
2018,4,19,18,0,455.0,47.0,3.4,10.5,122.0,206.01,157.32
2018,4,19,18,15,335.0,37.0,3.3,10.1,81.5,138.14,97.62
2018,4,19,18,30,215.0,27.0,3.2,9.7,41.0,80.25,33.89
2018,4,19,18,45,112.5,14.5,3.1,9.3,21.5,31.38,0.0
2018,4,19,19,0,10.0,2.0,3.0,8.9,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,2.95,8.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.6,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.91,0.0
2018,4,20,5,45,171.0,18.5,2.85,8.45,32.0,18.18,0.0
2018,4,20,6,0,304.0,32.0,2.8,8.9,59.0,25.88,15.51
2018,4,20,6,15,411.0,40.5,2.75,9.55,103.0,30.65,21.55
2018,4,20,6,30,518.0,49.0,2.7,10.2,147.0,35.24,26.12
2018,4,20,6,45,584.5,55.5,2.65,10.85,198.0,64.61,34.72
2018,4,20,7,0,651.0,62.0,2.6,11.5,249.0,111.79,62.76
2018,4,20,7,15,694.5,67.0,2.55,11.9,302.0,164.22,103.63
2018,4,20,7,30,738.0,72.0,2.5,12.3,355.0,218.64,150.25
2018,4,20,7,45,769.5,76.0,2.4,12.7,407.5,273.51,199.29
2018,4,20,8,0,801.0,80.0,2.3,13.1,460.0,331.35,250.71
2018,4,20,8,15,823.0,83.0,2.3,13.6,510.0,387.36,299.94
2018,4,20,8,30,845.0,86.0,2.3,14.1,560.0,444.75,348.85
2018,4,20,8,45,861.0,88.5,2.3,14.6,606.0,501.68,395.82
2018,4,20,9,0,877.0,91.0,2.3,15.1,652.0,556.66,439.76
2018,4,20,9,15,892.5,92.0,2.3,15.4,694.5,609.82,481.25
2018,4,20,9,30,908.0,93.0,2.3,15.7,737.0,662.54,521.16
2018,4,20,9,45,921.5,92.0,2.3,16.0,773.5,711.25,556.99
2018,4,20,10,0,935.0,91.0,2.3,16.3,810.0,758.8,589.01
2018,4,20,10,15,941.0,92.5,2.35,16.45,839.5,801.74,618.04
2018,4,20,10,30,947.0,94.0,2.4,16.6,869.0,842.49,645.3
2018,4,20,10,45,950.5,95.0,2.5,16.7,890.5,878.29,669.5
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,911.36,691.78
2018,4,20,11,15,956.5,97.0,2.65,16.9,926.5,940.68,711.06
2018,4,20,11,30,959.0,98.0,2.7,17.0,941.0,966.93,728.29
2018,4,20,11,45,960.0,98.5,2.8,17.05,948.0,988.1,742.75
2018,4,20,12,0,961.0,99.0,2.9,17.1,955.0,1005.93,755.09
2018,4,20,12,15,961.0,99.0,2.95,17.05,954.5,1018.87,764.12
2018,4,20,12,30,961.0,99.0,3.0,17.0,954.0,1028.3,770.98
2018,4,20,12,45,959.5,98.5,3.1,16.95,945.0,1032.2,774.76
2018,4,20,13,0,958.0,98.0,3.2,16.9,936.0,1032.51,776.31
2018,4,20,13,15,954.0,97.0,3.25,16.75,919.0,1026.28,773.5
2018,4,20,13,30,950.0,96.0,3.3,16.6,902.0,1016.52,768.46
2018,4,20,13,45,944.5,95.5,3.35,16.45,878.0,1002.4,760.58
2018,4,20,14,0,939.0,95.0,3.4,16.3,854.0,984.93,750.51
2018,4,20,14,15,930.5,94.5,3.45,16.1,823.0,961.46,736.51
2018,4,20,14,30,922.0,94.0,3.5,15.9,792.0,935.0,720.43
2018,4,20,14,45,911.5,92.5,3.55,15.65,754.5,902.87,700.43
2018,4,20,15,0,901.0,91.0,3.6,15.4,717.0,868.2,678.48
2018,4,20,15,15,887.5,88.5,3.6,15.4,674.0,827.63,651.18
2018,4,20,15,30,874.0,86.0,3.6,15.4,631.0,785.14,622.25
2018,4,20,15,45,855.5,83.5,3.6,14.85,583.5,737.24,590.2
2018,4,20,16,0,837.0,81.0,3.6,14.3,536.0,692.15,559.68
2018,4,20,16,15,812.5,78.5,3.55,13.95,485.5,638.25,520.8
2018,4,20,16,30,788.0,76.0,3.5,13.6,435.0,584.4,479.32
2018,4,20,16,45,755.0,72.0,3.5,13.25,382.5,524.33,431.78
2018,4,20,17,0,722.0,68.0,3.5,12.9,330.0,465.76,383.87
2018,4,20,17,15,675.5,62.5,3.45,12.4,277.5,400.93,329.37
2018,4,20,17,30,629.0,57.0,3.4,11.9,225.0,341.33,277.33
2018,4,20,17,45,558.5,50.5,3.4,11.4,175.5,274.17,217.85
2018,4,20,18,0,488.0,44.0,3.4,10.9,126.0,213.94,163.2
2018,4,20,18,15,373.5,34.5,3.4,10.55,84.5,146.23,103.32
2018,4,20,18,30,259.0,25.0,3.4,10.2,43.0,87.82,40.73
2018,4,20,18,45,137.5,14.0,3.4,9.85,22.5,34.9,0.0
2018,4,20,19,0,16.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,21,5,15,22.5,3.0,3.15,7.75,3.0,0.0,0.0
2018,4,21,5,30,45.0,6.0,3.2,8.2,6.0,5.9,0.0
2018,4,21,5,45,170.0,18.5,3.2,8.65,32.5,15.07,0.0
2018,4,21,6,0,295.0,31.0,3.2,9.1,59.0,24.51,14.75
2018,4,21,6,15,410.0,40.0,3.1,9.6,104.5,29.89,20.92
2018,4,21,6,30,525.0,49.0,3.0,10.1,150.0,34.98,25.92
2018,4,21,6,45,590.5,55.0,2.9,10.65,201.0,66.53,35.31
2018,4,21,7,0,656.0,61.0,2.8,11.2,252.0,113.69,63.97
2018,4,21,7,15,699.5,65.5,2.65,11.75,305.0,165.95,105.04
2018,4,21,7,30,743.0,70.0,2.5,12.3,358.0,220.28,151.69
2018,4,21,7,45,774.5,73.5,2.35,12.85,410.5,275.0,200.55
2018,4,21,8,0,806.0,77.0,2.2,13.4,463.0,332.67,251.61
2018,4,21,8,15,829.0,79.5,2.05,13.9,513.0,388.85,300.57
2018,4,21,8,30,852.0,82.0,1.9,14.4,563.0,448.64,350.65
2018,4,21,8,45,869.5,84.5,1.8,14.95,610.0,504.49,395.98
2018,4,21,9,0,887.0,87.0,1.7,15.5,657.0,560.63,439.72
2018,4,21,9,15,901.0,88.5,1.65,15.85,699.5,613.8,480.18
2018,4,21,9,30,915.0,90.0,1.6,16.2,742.0,666.38,518.8
2018,4,21,9,45,925.5,91.0,1.6,16.55,778.5,715.26,553.64
2018,4,21,10,0,936.0,92.0,1.6,16.9,815.0,762.73,584.79
2018,4,21,10,15,942.5,93.5,1.6,17.15,844.5,806.02,612.78
2018,4,21,10,30,949.0,95.0,1.6,17.4,874.0,847.15,638.96
2018,4,21,10,45,953.5,95.5,1.65,17.65,896.0,883.28,662.08
2018,4,21,11,0,958.0,96.0,1.7,17.9,918.0,916.72,683.32
2018,4,21,11,15,961.0,96.5,1.75,18.05,933.0,946.0,702.01
2018,4,21,11,30,964.0,97.0,1.8,18.2,948.0,972.23,718.71
2018,4,21,11,45,964.5,98.5,1.85,18.35,955.0,993.99,732.55
2018,4,21,12,0,965.0,100.0,1.9,18.5,962.0,1012.39,744.32
2018,4,21,12,15,964.5,100.0,2.05,18.5,961.0,1024.84,754.08
2018,4,21,12,30,964.0,100.0,2.2,18.5,960.0,1033.77,761.68
2018,4,21,12,45,962.0,100.0,2.3,18.5,951.5,1037.68,765.54
2018,4,21,13,0,960.0,100.0,2.4,18.5,943.0,1037.99,767.22
2018,4,21,13,15,956.5,100.0,2.45,18.45,926.5,1033.28,765.33
2018,4,21,13,30,953.0,100.0,2.5,18.4,910.0,1025.02,761.28
2018,4,21,13,45,947.0,99.5,2.6,18.3,886.0,1010.38,753.79
2018,4,21,14,0,941.0,99.0,2.7,18.2,862.0,992.39,744.14
2018,4,21,14,15,933.5,98.0,2.8,18.05,831.0,969.25,731.14
2018,4,21,14,30,926.0,97.0,2.9,17.9,800.0,943.07,716.02
2018,4,21,14,45,915.5,95.0,2.95,17.75,762.0,910.28,695.84
2018,4,21,15,0,905.0,93.0,3.0,17.6,724.0,874.93,673.75
2018,4,21,15,15,891.5,91.0,3.0,17.6,681.0,834.79,647.35
2018,4,21,15,30,878.0,89.0,3.0,17.6,638.0,792.71,619.34
2018,4,21,15,45,860.0,87.0,3.1,17.0,591.0,745.59,589.17
2018,4,21,16,0,842.0,85.0,3.2,16.4,544.0,701.27,560.37
2018,4,21,16,15,818.0,82.5,3.25,16.0,494.0,647.46,522.57
2018,4,21,16,30,794.0,80.0,3.3,15.6,444.0,593.63,482.1
2018,4,21,16,45,759.5,76.5,3.35,15.15,391.0,532.91,434.95
2018,4,21,17,0,725.0,73.0,3.4,14.7,338.0,473.79,387.38
2018,4,21,17,15,675.5,68.0,3.4,14.2,284.5,409.61,334.0
2018,4,21,17,30,626.0,63.0,3.4,13.7,231.0,347.68,280.69
2018,4,21,17,45,549.5,56.0,3.4,13.15,180.5,277.68,219.59
2018,4,21,18,0,473.0,49.0,3.4,12.6,130.0,215.18,163.75
2018,4,21,18,15,351.0,39.0,3.4,12.15,88.0,145.38,103.06
2018,4,21,18,30,229.0,29.0,3.4,11.7,46.0,86.86,43.79
2018,4,21,18,45,119.5,15.5,3.4,11.25,24.0,33.79,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.65,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.35,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.8,8.0,7.86,0.0
2018,4,22,5,45,129.0,23.0,3.0,9.25,34.0,18.38,0.0
2018,4,22,6,0,230.0,38.0,3.0,9.7,60.0,29.71,19.36
2018,4,22,6,15,297.0,48.0,2.9,10.1,95.0,36.33,26.64
2018,4,22,6,30,364.0,58.0,2.8,10.5,130.0,42.64,32.79
2018,4,22,6,45,445.0,68.0,2.7,10.85,181.5,73.26,44.45
2018,4,22,7,0,526.0,78.0,2.6,11.2,233.0,117.48,72.52
2018,4,22,7,15,600.0,85.0,2.5,11.6,294.0,167.14,110.47
2018,4,22,7,30,674.0,92.0,2.4,12.0,355.0,225.14,158.64
2018,4,22,7,45,688.0,100.0,2.25,12.4,401.0,275.69,204.09
2018,4,22,8,0,702.0,108.0,2.1,12.8,447.0,327.36,250.07
2018,4,22,8,15,721.0,114.5,2.05,13.35,494.0,380.49,296.0
2018,4,22,8,30,740.0,121.0,2.0,13.9,541.0,434.85,341.51
2018,4,22,8,45,680.0,150.0,1.95,14.5,560.5,472.78,372.67
2018,4,22,9,0,620.0,179.0,1.9,15.1,580.0,503.82,396.81
2018,4,22,9,15,631.5,191.5,1.85,15.6,622.0,554.35,434.92
2018,4,22,9,30,643.0,204.0,1.8,16.1,664.0,604.8,471.6
2018,4,22,9,45,610.5,229.5,1.75,16.65,683.5,637.61,493.61
2018,4,22,10,0,578.0,255.0,1.7,17.2,703.0,665.82,511.67
2018,4,22,10,15,519.0,293.0,1.7,17.55,706.5,682.83,521.3
2018,4,22,10,30,460.0,331.0,1.7,17.9,710.0,694.34,526.75
2018,4,22,10,45,459.0,340.0,1.65,18.25,726.5,720.54,543.55
2018,4,22,11,0,458.0,349.0,1.6,18.6,743.0,745.34,558.95
2018,4,22,11,15,426.0,369.0,1.65,18.8,740.5,752.13,562.19
2018,4,22,11,30,394.0,389.0,1.7,19.0,738.0,752.38,561.17
2018,4,22,11,45,274.5,395.0,1.75,19.2,639.0,658.5,493.43
2018,4,22,12,0,155.0,401.0,1.8,19.4,540.0,553.51,416.69
2018,4,22,12,15,215.5,373.5,1.9,19.35,566.5,593.27,448.61
2018,4,22,12,30,276.0,346.0,2.0,19.3,593.0,627.17,475.32
2018,4,22,12,45,464.0,314.0,2.1,19.25,724.5,786.59,592.14
2018,4,22,13,0,652.0,282.0,2.2,19.2,856.0,939.7,699.55
2018,4,22,13,15,554.0,311.5,2.25,19.2,793.0,874.58,652.73
2018,4,22,13,30,456.0,341.0,2.3,19.2,730.0,809.5,607.2
2018,4,22,13,45,544.5,294.5,2.35,19.2,746.5,842.17,634.08
2018,4,22,14,0,633.0,248.0,2.4,19.2,763.0,872.45,658.32
2018,4,22,14,15,637.0,235.0,2.4,19.1,736.5,852.84,646.03
2018,4,22,14,30,641.0,222.0,2.4,19.0,710.0,830.57,632.31
2018,4,22,14,45,736.0,173.0,2.4,18.9,708.0,847.15,646.0
2018,4,22,15,0,831.0,124.0,2.4,18.8,706.0,852.08,650.86
2018,4,22,15,15,830.0,116.5,2.4,18.8,668.0,818.27,628.79
2018,4,22,15,30,829.0,109.0,2.4,18.8,630.0,781.84,605.06
2018,4,22,15,45,807.5,104.5,2.5,18.95,580.5,730.86,570.94
2018,4,22,16,0,786.0,100.0,2.6,19.1,531.0,679.17,535.7
2018,4,22,16,15,698.0,110.0,2.65,18.75,466.0,600.74,478.32
2018,4,22,16,30,610.0,120.0,2.7,18.4,401.0,525.65,421.45
2018,4,22,16,45,524.5,117.0,2.75,18.05,338.5,441.11,356.06
2018,4,22,17,0,439.0,114.0,2.8,17.7,276.0,367.21,297.16
2018,4,22,17,15,498.5,93.5,2.9,16.85,250.5,351.03,283.87
2018,4,22,17,30,558.0,73.0,3.0,16.0,225.0,330.31,264.66
2018,4,22,17,45,478.5,65.0,3.05,15.15,175.5,261.38,205.65
2018,4,22,18,0,399.0,57.0,3.1,14.3,126.0,200.17,152.21
2018,4,22,18,15,284.5,44.0,3.1,13.85,85.0,133.36,94.98
2018,4,22,18,30,170.0,31.0,3.1,13.4,44.0,77.47,41.45
2018,4,22,18,45,88.0,16.5,3.05,12.9,23.0,30.01,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.0,0.4,10.5,4.0,0.0,0.0
2018,4,23,5,30,32.0,8.0,0.4,10.8,8.0,7.86,0.0
2018,4,23,5,45,135.0,23.5,0.4,11.05,35.5,18.7,0.0
2018,4,23,6,0,238.0,39.0,0.4,11.3,63.0,30.41,20.17
2018,4,23,6,15,339.5,50.5,0.4,11.7,107.0,38.24,28.3
2018,4,23,6,30,441.0,62.0,0.4,12.1,151.0,46.35,35.99
2018,4,23,6,45,509.5,70.5,0.4,12.5,201.5,80.34,47.6
2018,4,23,7,0,578.0,79.0,0.4,12.9,252.0,125.72,76.24
2018,4,23,7,15,625.5,85.0,0.4,13.35,304.5,173.27,112.93
2018,4,23,7,30,673.0,91.0,0.4,13.8,357.0,226.14,156.87
2018,4,23,7,45,707.0,96.5,0.4,14.25,409.5,279.87,202.92
2018,4,23,8,0,741.0,102.0,0.4,14.7,462.0,336.9,251.18
2018,4,23,8,15,766.0,106.0,0.35,15.2,512.0,392.1,296.75
2018,4,23,8,30,791.0,110.0,0.3,15.7,562.0,450.99,343.39
2018,4,23,8,45,810.5,113.0,0.3,16.2,608.5,505.55,385.56
2018,4,23,9,0,830.0,116.0,0.3,16.7,655.0,560.77,426.66
2018,4,23,9,15,847.0,117.0,0.25,17.1,697.0,612.96,463.77
2018,4,23,9,30,864.0,118.0,0.2,17.5,739.0,664.98,499.38
2018,4,23,9,45,879.0,117.5,0.15,17.95,776.0,713.71,531.46
2018,4,23,10,0,894.0,117.0,0.1,18.4,813.0,761.12,560.36
2018,4,23,10,15,900.5,119.0,0.15,18.65,842.0,803.3,586.45
2018,4,23,10,30,907.0,121.0,0.2,18.9,871.0,843.43,611.09
2018,4,23,10,45,912.0,122.0,0.25,19.1,893.0,879.1,632.88
2018,4,23,11,0,917.0,123.0,0.3,19.3,915.0,912.26,653.08
2018,4,23,11,15,920.0,124.0,0.35,19.4,929.5,940.99,670.76
2018,4,23,11,30,923.0,125.0,0.4,19.5,944.0,966.8,686.72
2018,4,23,11,45,923.5,125.0,0.5,19.6,950.0,986.26,700.02
2018,4,23,12,0,924.0,125.0,0.6,19.7,956.0,1002.49,711.56
2018,4,23,12,15,925.0,124.0,0.7,19.75,955.0,1014.88,721.03
2018,4,23,12,30,926.0,123.0,0.8,19.8,954.0,1023.91,728.58
2018,4,23,12,45,925.5,122.0,0.85,19.8,945.5,1028.08,732.32
2018,4,23,13,0,925.0,121.0,0.9,19.8,937.0,1028.79,734.11
2018,4,23,13,15,920.5,120.5,1.0,19.7,920.0,1022.69,733.15
2018,4,23,13,30,916.0,120.0,1.1,19.6,903.0,1013.2,730.15
2018,4,23,13,45,909.5,118.5,1.2,19.55,878.0,997.4,723.04
2018,4,23,14,0,903.0,117.0,1.3,19.5,853.0,978.41,713.87
2018,4,23,14,15,894.5,115.5,1.35,19.3,822.0,954.48,701.04
2018,4,23,14,30,886.0,114.0,1.4,19.1,791.0,927.69,686.29
2018,4,23,14,45,874.5,112.0,1.5,18.95,753.5,895.01,668.06
2018,4,23,15,0,863.0,110.0,1.6,18.8,716.0,864.92,651.26
2018,4,23,15,15,848.0,108.0,1.6,18.8,673.5,824.65,625.73
2018,4,23,15,30,833.0,106.0,1.6,18.8,631.0,782.65,598.79
2018,4,23,15,45,812.5,103.0,1.75,18.2,583.5,733.91,569.35
2018,4,23,16,0,792.0,100.0,1.9,17.6,536.0,684.37,538.31
2018,4,23,16,15,764.5,96.5,1.9,17.45,485.5,629.08,499.06
2018,4,23,16,30,737.0,93.0,1.9,17.3,435.0,576.14,459.75
2018,4,23,16,45,700.5,88.5,1.9,17.15,382.5,515.73,413.55
2018,4,23,17,0,664.0,84.0,1.9,17.0,330.0,457.27,367.38
2018,4,23,17,15,615.5,77.5,1.95,16.15,278.5,393.09,316.16
2018,4,23,17,30,567.0,71.0,2.0,15.3,227.0,332.78,266.03
2018,4,23,17,45,495.5,62.5,2.0,14.45,178.0,265.85,209.0
2018,4,23,18,0,424.0,54.0,2.0,13.6,129.0,205.9,156.56
2018,4,23,18,15,317.0,42.5,1.95,13.1,88.0,140.77,100.44
2018,4,23,18,30,210.0,31.0,1.9,12.6,47.0,86.61,48.52
2018,4,23,18,45,111.0,16.5,1.85,12.05,24.5,33.8,0.0
2018,4,23,19,0,12.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.75,11.35,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.97,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,7.23,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,12.53,5.13
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,24.13,15.93
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,35.73,26.68
2018,4,24,6,45,4.5,39.5,1.05,10.8,41.0,38.38,27.49
2018,4,24,7,0,6.0,42.0,1.0,11.1,44.0,41.22,29.83
2018,4,24,7,15,3.0,38.5,1.0,11.4,39.5,37.68,26.82
2018,4,24,7,30,0.0,35.0,1.0,11.7,35.0,33.79,23.51
