Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,331.7,256.65
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,384.06,299.63
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,440.3,345.0
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,487.28,381.97
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,533.0,416.84
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,586.43,457.42
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,641.93,498.61
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,687.63,531.9
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,732.47,564.05
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,745.63,569.55
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,751.0,569.47
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,786.8,592.9
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,821.6,614.91
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,856.22,637.38
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,890.04,658.98
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,916.21,675.46
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,941.32,691.15
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,939.76,689.85
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,935.38,687.08
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,968.19,711.71
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,997.45,731.17
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,970.48,715.47
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,940.94,697.54
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,942.41,702.59
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,939.51,703.4
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,934.03,701.78
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,928.16,700.03
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,900.47,684.15
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,869.6,666.07
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,834.02,643.06
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,796.05,618.21
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,753.95,592.11
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,709.98,564.02
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,658.57,528.9
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,606.78,490.69
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,549.25,446.61
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,492.79,401.9
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,423.83,345.72
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,358.31,290.65
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,283.95,227.16
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,218.04,169.66
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,163.39,120.97
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,116.18,78.32
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,60.47,17.72
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,17.28,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,6.39,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,12.64,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,23.18,13.95
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,33.75,24.46
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,49.76,39.37
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,65.97,51.47
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,95.96,73.18
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,139.09,104.87
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,179.73,136.08
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,229.13,175.84
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,255.43,201.03
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,274.64,219.01
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,334.59,267.06
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,402.36,321.06
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,399.5,318.81
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,385.92,307.28
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,411.85,326.65
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,436.25,344.14
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,392.85,309.21
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,342.57,268.81
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,388.04,304.31
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,437.42,341.89
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,543.58,423.2
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,658.38,508.05
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,732.11,562.59
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,812.01,620.98
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,751.64,575.64
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,690.41,529.72
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,648.4,498.98
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,610.13,470.34
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,604.6,466.69
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,598.37,462.34
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,642.77,497.85
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,693.52,537.11
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,698.5,541.19
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,701.9,544.53
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,666.12,518.28
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,630.36,492.12
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,655.17,514.46
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,682.14,537.59
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,652.3,516.69
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,620.7,494.64
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,616.23,494.7
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,607.93,491.27
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,612.94,498.0
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,604.72,493.86
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,543.92,446.29
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,486.4,400.09
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,418.27,344.02
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,355.13,290.42
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,274.83,221.84
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,203.28,159.87
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,152.56,114.51
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,108.88,75.02
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,56.04,20.04
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,13.25,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,10.32,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,16.54,0.0
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,25.82,16.36
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,34.62,25.28
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,41.32,31.77
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,66.47,40.6
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,107.8,68.71
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,144.33,99.84
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,187.3,137.49
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,229.44,174.98
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,283.6,218.77
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,350.61,274.06
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,415.25,328.19
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,489.73,389.65
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,544.27,434.31
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,598.75,477.58
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,649.98,517.47
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,700.28,555.58
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,745.79,587.97
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,789.38,618.18
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,823.11,641.04
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,854.11,661.92
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,887.1,684.01
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,917.31,704.03
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,941.94,720.91
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,963.51,735.77
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,977.67,745.28
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,988.35,752.55
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,929.41,710.33
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,861.35,657.67
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,798.21,611.52
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,738.96,567.24
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,748.39,575.58
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,756.21,582.36
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,719.51,555.69
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,682.35,528.76
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,683.18,531.77
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,681.51,532.75
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,682.15,536.07
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,686.79,542.1
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,600.87,477.24
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,527.05,420.59
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,487.71,392.18
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,448.27,363.02
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,416.01,339.07
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,382.88,313.87
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,305.93,251.78
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,240.8,198.23
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,219.38,180.94
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,199.65,163.98
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,164.1,132.91
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,129.08,101.61
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,81.32,60.78
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,35.85,23.16
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,23.04,7.14
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,10.76,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,11.8,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,19.03,0.55
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,27.23,17.66
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,33.95,24.63
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,38.4,29.03
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,64.88,37.32
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,107.14,60.97
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,157.74,98.4
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,211.48,144.18
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,266.17,192.49
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,320.41,241.04
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,376.9,290.64
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,431.98,337.94
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,488.03,384.48
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,544.05,429.27
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,597.69,470.72
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,640.33,502.85
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,680.71,532.2
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,733.07,570.27
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,786.14,606.04
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,829.6,634.88
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,871.54,662.42
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,903.88,683.52
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,933.03,702.46
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,960.62,720.33
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,985.31,736.23
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,1007.96,751.14
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,1027.67,764.15
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,1039.25,771.11
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,1047.42,775.98
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,1050.08,777.88
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,1049.26,777.66
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,1043.53,774.39
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,1034.36,769.03
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,1018.82,759.73
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,1000.02,748.39
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,977.07,735.06
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,951.1,719.68
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,920.83,701.29
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,887.9,680.93
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,848.85,655.38
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,807.83,628.24
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,761.83,599.46
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,714.6,569.02
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,662.85,533.46
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,614.11,497.99
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,555.87,453.3
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,498.72,407.98
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,437.16,357.35
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,378.37,307.29
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,315.38,252.43
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,256.53,199.71
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,192.08,142.47
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,136.95,93.32
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,76.09,33.88
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,26.7,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,10.81,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,17.69,2.06
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,26.9,17.44
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,36.58,26.91
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,36.42,27.19
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,62.77,33.1
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,109.26,60.73
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,158.16,98.0
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,208.87,141.71
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,263.05,190.11
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,316.86,238.73
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,372.73,288.27
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,429.12,336.95
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,483.43,382.48
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,535.82,424.94
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,587.53,465.31
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,624.02,492.03
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,654.41,513.03
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,673.67,523.86
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,683.05,526.86
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,753.85,580.0
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,830.02,632.71
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,874.11,660.36
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,920.44,689.38
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,947.57,706.9
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,971.77,722.71
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,991.44,735.46
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,1007.95,746.25
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,1019.33,754.84
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,1027.36,761.39
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,1030.0,763.98
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,1029.25,764.51
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,1023.56,762.78
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,1014.52,758.94
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,998.16,749.92
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,978.82,738.99
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,957.96,726.14
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,933.96,711.2
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,858.45,660.84
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,784.14,610.67
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,691.33,542.75
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,608.31,479.89
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,620.91,494.02
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,627.18,502.27
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,601.42,484.54
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,570.3,462.26
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,533.03,433.88
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,494.11,402.95
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,433.18,352.97
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,374.93,303.63
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,312.94,249.79
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,254.95,198.05
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,190.88,141.61
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,136.24,93.36
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,75.76,36.29
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,25.7,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,12.29,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,19.29,4.42
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,26.27,17.03
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,33.53,24.28
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,36.27,27.11
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,66.7,35.91
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,111.44,62.48
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,164.58,103.59
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,215.15,147.41
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,269.31,196.09
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,323.8,245.65
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,380.35,296.23
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,435.95,345.02
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,494.7,394.84
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,548.09,439.18
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,601.25,482.06
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,651.44,521.47
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,700.66,559.12
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,745.92,591.35
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,789.16,621.22
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,816.97,639.42
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,838.11,652.84
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,818.0,634.49
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,786.09,606.04
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,820.66,630.69
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,854.46,654.11
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,884.94,675.61
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,914.33,696.23
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,939.24,714.36
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,962.88,731.59
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,1006.4,762.84
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,1045.01,789.15
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,1009.55,766.23
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,970.91,741.55
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,966.25,739.85
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,957.76,735.32
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,933.41,720.43
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,906.44,703.72
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,870.09,680.32
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,831.91,655.36
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,779.36,618.66
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,726.8,581.36
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,719.44,578.77
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,702.35,568.46
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,634.73,518.55
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,571.05,469.09
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,516.13,425.68
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,462.65,382.16
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,417.52,344.26
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,372.12,304.66
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,309.87,250.17
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,252.91,198.99
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,186.98,140.77
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,130.92,91.48
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,73.1,37.74
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,23.67,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,14.25,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,21.35,6.93
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,29.06,19.54
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,35.21,25.83
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,39.17,29.77
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,71.01,39.95
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,114.33,65.75
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,164.72,104.37
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,218.3,150.84
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,272.64,199.7
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,315.7,241.82
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,354.3,278.5
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,396.83,316.12
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,433.28,347.1
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,472.36,378.7
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,507.69,406.21
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,552.04,440.78
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,596.63,474.87
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,645.21,511.46
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,694.55,547.98
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,757.2,595.51
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,824.08,645.24
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,856.99,667.27
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,887.72,687.42
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,885.63,682.89
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,878.38,674.49
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,896.93,687.62
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,913.65,699.28
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,930.48,712.34
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,945.27,724.03
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,951.35,729.46
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,955.45,733.61
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,990.88,761.66
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,1009.75,775.75
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,1005.23,773.99
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,996.59,769.6
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,968.62,752.21
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,938.24,733.06
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,888.18,699.16
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,836.58,663.75
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,814.94,649.43
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,791.46,633.61
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,751.96,607.03
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,710.42,578.55
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,657.33,539.97
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,604.44,498.86
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,546.27,452.43
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,488.33,404.99
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,424.75,351.72
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,364.77,300.03
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,297.71,241.47
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,237.22,187.55
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,179.14,135.61
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,129.13,90.96
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,74.62,40.59
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,26.17,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,13.27,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,19.55,6.95
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,29.91,20.48
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,39.76,30.03
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,45.97,36.0
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,75.13,46.97
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,114.36,72.53
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,158.34,106.97
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,203.52,146.14
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,250.12,187.36
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,297.84,228.86
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,349.07,272.79
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,401.28,316.87
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,455.72,361.63
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,523.59,416.09
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,600.39,476.15
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,652.28,515.37
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,704.17,553.54
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,759.04,591.99
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,814.68,629.0
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,856.91,655.68
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,896.97,680.48
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,932.4,702.21
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,965.19,721.94
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,993.91,739.47
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,1019.56,754.95
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,1040.11,767.11
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,1057.31,777.17
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,1068.62,785.03
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,1076.39,790.76
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,1080.14,794.18
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,1080.29,795.4
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,1074.38,792.97
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,1064.94,788.35
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,1051.04,781.03
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,1033.76,771.52
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,1010.23,757.59
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,983.62,741.59
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,951.92,722.43
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,917.6,701.3
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,878.09,675.57
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,836.49,648.17
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,789.79,617.51
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,741.73,585.41
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,689.35,549.52
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,639.79,514.02
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,580.27,468.63
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,521.73,422.57
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,459.68,372.51
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,400.18,322.7
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,335.02,266.72
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,276.21,214.45
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,209.97,156.05
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,152.79,105.41
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,90.73,49.67
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,37.03,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,14.25,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,22.06,9.31
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,26.72,17.52
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,31.18,22.06
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,33.69,24.57
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,73.48,38.15
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,119.31,65.9
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,170.35,105.2
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,222.63,149.93
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,278.22,198.75
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,333.39,247.22
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,393.41,298.25
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,448.73,344.45
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,504.75,389.54
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,558.64,431.29
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,612.32,471.28
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,663.06,508.21
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,712.61,542.95
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,758.98,572.67
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,803.52,600.69
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,844.57,626.91
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,883.39,651.46
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,917.53,672.82
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,949.0,692.39
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,976.82,710.79
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,1001.6,727.31
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,1021.82,741.14
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,1038.75,753.01
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,1048.03,759.71
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,1053.81,764.39
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,1053.73,765.66
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,1050.23,764.93
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,1043.58,762.46
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,1033.57,757.95
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,1019.34,750.16
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,1001.95,740.41
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,978.01,726.11
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,951.2,709.98
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,919.96,691.45
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,886.31,671.17
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,847.38,646.36
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,806.62,620.07
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,764.71,592.22
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,717.44,560.22
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,664.8,524.8
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,612.06,486.89
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,554.42,443.48
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,499.35,400.73
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,438.31,352.16
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,380.2,304.34
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,316.36,250.62
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,257.93,199.97
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,193.07,144.14
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,137.47,96.12
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,80.99,46.42
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,30.43,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,8.67,2.18
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,12.53,5.78
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,16.39,8.66
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,33.79,23.77
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,51.2,38.71
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,61.86,47.64
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,72.52,56.45
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,81.25,63.52
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,89.9,70.45
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,96.16,75.31
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,102.42,80.16
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,118.98,93.43
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,135.63,106.61
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,157.46,123.94
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,179.58,141.34
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,220.65,173.55
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,262.25,205.6
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,289.15,225.93
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,316.4,246.4
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,332.14,257.91
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,346.59,268.47
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,351.42,271.8
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,356.15,275.14
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,397.83,306.46
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,440.1,337.65
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,474.5,363.19
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,509.17,388.77
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,601.18,459.1
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,693.44,527.57
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,840.38,637.94
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,973.31,729.79
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,986.21,737.64
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,988.72,740.25
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,966.13,726.62
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,940.7,711.39
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,910.78,692.96
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,878.41,672.81
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,839.46,647.71
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,803.08,624.22
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,757.7,594.79
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,711.21,564.11
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,659.66,528.87
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,607.9,490.96
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,551.13,447.88
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,496.83,405.3
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,410.91,335.98
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,334.29,272.7
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,257.54,208.38
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,193.22,153.55
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,144.87,111.1
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,102.26,73.62
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,58.84,34.91
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,21.13,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,7.37,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,2.95,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,8.19,1.58
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,11.57,4.81
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,17.84,10.62
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,24.12,15.39
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,44.43,32.97
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,64.76,50.32
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,75.36,59.09
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,85.85,67.64
