Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,45,0.0,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.1,8.1,2.0,1.97,0.0
2018,5,24,5,15,0.0,5.5,1.1,8.45,5.5,5.3,0.0
2018,5,24,5,30,0.0,9.0,1.1,8.8,9.0,8.67,1.72
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,15.03,7.8
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,19.16,11.74
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,48.18,35.84
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,73.82,57.29
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,93.83,74.21
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,116.04,92.95
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,126.79,101.81
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,136.93,110.01
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,135.72,108.66
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,133.93,106.81
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,136.23,108.28
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,138.56,109.78
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,149.67,118.47
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,160.85,127.14
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,186.22,147.12
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,211.91,167.07
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,232.16,182.54
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,252.67,198.11
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,248.01,193.96
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,243.18,189.83
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,233.78,182.29
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,224.24,174.68
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,232.46,181.03
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,243.25,189.31
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,285.52,222.08
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,328.35,254.74
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,479.25,369.59
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,627.21,477.1
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,633.39,480.22
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,638.96,484.19
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,597.02,454.32
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,546.73,418.43
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,494.17,380.54
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,441.66,342.0
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,402.82,313.66
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,364.05,284.91
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,314.46,247.43
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,258.85,204.62
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,255.85,203.0
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,252.71,201.08
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,226.09,180.55
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,199.8,160.09
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,184.94,148.76
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,169.89,137.1
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,170.77,139.18
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,169.0,138.68
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,219.57,181.71
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,255.22,210.55
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,245.45,200.54
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,226.14,181.52
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,173.85,135.59
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,127.69,95.04
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,80.51,54.84
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,42.76,16.67
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,17.84,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.95,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,9.64,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,16.4,8.27
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,28.0,19.29
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,39.6,30.1
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,60.31,46.41
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,81.87,64.38
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,95.54,75.63
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,111.78,89.02
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,94.67,74.83
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,72.52,56.3
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,79.17,61.69
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,85.92,67.09
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,110.32,87.08
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,134.79,106.83
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,158.46,125.71
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,182.3,144.5
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,170.83,134.88
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,159.11,125.23
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,146.69,115.06
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,134.11,104.76
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,158.96,124.68
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,184.05,144.5
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,210.83,165.47
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,237.85,186.42
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,233.06,182.43
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,228.2,178.57
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,215.95,168.94
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,203.57,159.22
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,192.05,150.23
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,180.44,141.14
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,205.68,161.29
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,231.0,181.3
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,223.18,175.21
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,215.29,169.2
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,327.38,260.85
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,433.94,345.11
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,423.89,337.94
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,412.71,330.66
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,327.17,262.26
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,245.28,195.35
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,295.85,236.76
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,345.62,276.57
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,364.31,293.66
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,371.35,301.7
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,339.65,276.91
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,308.89,252.74
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,315.11,259.15
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,322.92,266.17
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,290.5,239.84
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,256.97,211.93
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,236.35,193.55
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,215.79,173.68
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,168.01,131.28
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,124.9,92.89
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,81.29,55.28
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,42.41,17.27
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,17.27,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,4.91,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,12.06,0.0
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,19.27,10.76
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,31.02,21.99
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,42.47,32.7
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,58.11,44.6
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,74.03,58.26
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,102.54,81.51
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,135.51,108.19
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,171.76,136.99
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,208.79,166.49
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,243.8,194.58
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,281.12,224.32
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,326.05,259.82
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,375.2,298.39
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,428.39,339.85
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,489.44,386.79
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,517.86,407.23
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,543.7,425.3
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,565.08,439.78
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,584.42,452.46
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,626.09,483.3
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,669.72,515.1
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,701.48,538.03
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,733.09,560.75
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,697.83,531.63
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,655.85,497.66
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,660.4,500.96
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,664.07,503.38
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,735.93,559.41
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,808.89,615.11
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,918.17,698.8
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,1013.53,764.65
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,1019.77,769.5
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,1022.47,772.82
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,1015.01,769.37
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,1004.15,763.75
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,969.02,741.29
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,927.38,714.25
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,900.05,697.63
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,869.99,678.83
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,844.5,662.1
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,815.11,642.45
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,770.63,612.86
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,725.03,581.98
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,676.55,547.81
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,627.48,511.35
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,572.24,468.38
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,519.42,426.16
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,459.9,377.59
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,402.93,329.7
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,340.45,276.03
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,282.61,224.99
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,220.86,170.44
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,166.65,122.28
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,109.95,74.04
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,63.46,29.09
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,25.2,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,7.86,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,16.07,0.0
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,26.67,16.97
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,41.53,31.02
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,55.98,44.32
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,55.16,37.53
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,91.71,51.98
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,133.69,79.33
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,186.96,120.69
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,237.21,164.08
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,290.57,210.69
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,343.36,256.69
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,398.0,303.06
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,454.32,349.69
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,508.35,393.22
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,560.48,433.76
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,612.47,472.86
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,662.19,509.9
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,711.02,545.03
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,755.63,574.53
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,798.66,602.6
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,837.92,628.53
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,875.03,652.88
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,908.96,674.5
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,940.36,694.37
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,967.25,712.04
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,991.26,727.89
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,1009.84,740.27
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,1025.29,750.75
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,1036.53,758.37
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,1044.49,764.03
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,1048.63,767.21
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,1049.4,768.36
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,1043.83,765.54
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,1034.92,760.71
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,1021.29,752.57
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,1004.49,742.49
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,981.73,728.97
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,956.11,713.57
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,925.97,694.68
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,893.39,674.08
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,856.2,650.2
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,817.05,624.78
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,773.57,596.26
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,728.86,566.51
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,679.25,532.51
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,632.34,499.55
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,578.01,458.87
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,524.33,417.53
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,466.0,372.03
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,409.81,326.61
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,349.68,276.56
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,292.74,227.62
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,231.8,174.84
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,177.78,127.4
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,120.63,79.22
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,72.88,33.9
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,28.55,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,9.83,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,17.26,1.11
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,25.74,16.07
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,29.85,20.55
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,33.77,24.34
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,46.69,26.4
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,91.41,47.71
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,136.48,78.28
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,186.21,117.76
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,236.84,160.99
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,290.5,207.36
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,344.41,253.58
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,403.14,302.27
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,456.78,345.92
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,511.01,388.59
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,562.74,428.07
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,614.21,466.09
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,663.61,502.32
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,711.94,536.34
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,756.82,565.9
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,799.97,594.01
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,840.22,620.19
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,878.37,644.81
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,911.95,666.34
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,942.98,686.17
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,969.95,703.23
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,994.03,718.48
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,1013.19,731.08
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,1029.22,741.79
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,1040.11,749.8
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,1047.7,755.84
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,1049.46,757.63
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,1047.88,757.45
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,1042.43,755.22
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,1033.69,751.01
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,1020.27,743.27
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,1003.75,733.62
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,981.67,720.87
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,956.74,706.25
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,926.88,687.92
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,894.62,667.91
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,857.35,644.25
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,818.17,619.11
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,773.61,590.8
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,731.51,563.79
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,680.74,529.77
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,629.75,494.28
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,574.84,453.85
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,520.77,412.79
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,462.77,367.83
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,408.08,323.87
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,347.55,273.94
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,291.12,225.79
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,230.96,173.94
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,177.53,127.24
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,120.46,79.39
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,72.86,35.34
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,29.34,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,10.81,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,17.69,2.04
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,25.65,16.03
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,30.23,20.9
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,34.57,25.08
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,48.55,27.6
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,91.0,47.37
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,139.62,81.55
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,189.76,122.32
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,240.93,167.01
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,295.13,215.06
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,349.26,263.03
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,405.08,311.39
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,462.17,359.61
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,516.95,404.73
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,569.71,447.21
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,622.24,488.31
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,671.77,526.18
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,720.58,561.96
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,767.24,593.82
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,812.61,624.45
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,853.21,651.78
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,891.63,677.41
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,925.85,700.37
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,957.48,721.51
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,985.07,739.92
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,1009.68,756.35
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,1029.78,770.06
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,1046.66,781.72
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,1058.27,790.14
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,1066.51,796.45
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,1070.35,799.79
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,1070.77,800.97
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,1065.69,798.64
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,1057.21,794.14
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,1044.41,787.09
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,1028.35,777.89
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,1006.68,764.81
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,982.01,749.68
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,952.14,731.22
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,919.66,710.8
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,882.07,685.59
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,842.41,658.72
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,798.43,630.06
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,753.15,599.98
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,703.08,565.28
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,655.68,531.73
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,599.65,488.74
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,544.33,445.07
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,484.69,396.88
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,427.2,348.88
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,365.06,295.53
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,306.24,243.58
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,243.74,187.98
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,188.19,137.99
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,127.89,86.22
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,77.97,39.97
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,32.11,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,10.81,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,19.75,3.81
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,30.22,20.3
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,38.12,28.34
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,45.63,35.57
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,61.68,42.39
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,97.5,62.51
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,136.27,90.44
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,179.68,125.87
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,228.23,166.47
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,285.58,215.99
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,330.12,257.76
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,371.61,295.76
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,423.52,340.45
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,476.86,385.22
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,522.84,422.89
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,566.64,457.72
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,586.81,472.08
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,598.47,478.99
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,650.58,519.13
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,704.51,559.94
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,783.5,622.86
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,869.75,686.13
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,910.09,714.04
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,951.4,742.68
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,979.03,761.69
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,1003.87,778.78
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,1023.88,792.12
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,1040.84,803.38
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,1053.2,812.05
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,1062.34,818.61
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,1066.72,821.82
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,1067.8,822.89
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,1063.07,820.37
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,1055.06,815.71
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,1040.93,806.49
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,1023.76,795.25
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,996.1,777.34
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,965.97,757.68
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,932.53,735.55
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,901.85,715.32
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,862.1,687.74
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,820.78,658.82
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,782.28,632.97
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,742.1,605.47
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,676.32,556.56
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,611.25,505.64
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,519.97,432.19
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,434.97,362.44
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,337.35,281.17
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,246.87,204.86
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,220.71,182.09
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,191.75,155.69
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,166.88,131.96
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,137.49,103.76
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,95.76,67.36
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,58.33,32.28
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,25.38,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.93,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,10.81,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,20.15,4.67
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,31.03,21.11
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,38.12,28.42
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,45.32,35.35
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,58.93,37.92
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,97.94,57.19
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,140.93,87.55
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,189.44,127.35
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,238.58,170.84
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,293.97,220.43
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,345.88,267.23
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,400.15,315.17
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,453.9,361.76
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,508.7,407.9
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,562.55,452.01
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,614.18,493.24
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,663.59,532.02
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,712.17,569.26
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,756.94,600.62
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,800.21,630.49
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,840.61,658.76
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,879.01,685.43
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,913.04,708.71
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,944.61,730.2
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,971.24,748.47
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,995.05,764.83
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,1015.04,778.16
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,1031.97,789.44
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,1042.82,796.78
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,1050.44,802.04
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,1053.81,803.89
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,1053.92,803.65
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,1049.17,801.0
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,1041.13,796.24
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,1028.37,788.35
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,1012.45,778.39
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,990.63,764.54
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,965.96,748.75
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,936.3,729.41
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,904.21,708.29
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,866.13,682.45
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,826.13,655.05
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,786.59,628.31
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,741.59,597.17
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,692.18,562.26
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,642.32,525.59
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,586.81,482.49
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,532.02,438.78
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,474.43,391.52
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,417.9,343.79
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,355.88,290.31
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,298.07,239.05
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,236.47,184.19
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,181.9,135.14
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,124.19,85.45
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,77.38,42.92
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,32.46,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,4.91,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,10.81,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,18.86,4.51
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,29.4,19.7
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,33.74,24.43
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,37.88,28.5
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,52.89,31.47
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,94.44,51.62
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,138.74,82.69
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,190.55,124.96
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,240.69,168.82
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,293.98,216.01
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,347.2,262.99
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,402.32,310.44
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,458.74,357.45
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,512.91,401.18
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,564.76,441.84
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,616.53,481.04
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,666.07,517.92
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,714.9,552.75
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,759.78,581.94
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,803.33,609.7
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,843.44,635.79
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,881.4,660.21
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,915.62,682.08
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,947.3,702.2
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,973.99,719.64
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,997.77,735.24
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,1017.61,748.32
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,1034.3,759.45
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,1046.32,768.45
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,1055.04,775.42
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,1057.89,778.82
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,1057.37,780.13
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,1051.97,778.46
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,1043.24,774.67
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,1029.75,767.39
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,1013.08,758.04
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,991.33,745.41
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,966.65,730.77
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,936.97,712.62
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,904.82,692.61
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,867.99,668.39
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,829.14,642.57
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,785.56,614.14
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,740.61,584.26
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,691.33,550.42
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,644.58,517.87
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,590.32,476.69
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,536.56,434.73
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,478.78,388.65
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,422.85,342.51
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,362.11,291.03
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,306.12,241.96
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,245.52,188.37
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,191.44,139.88
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,132.58,89.36
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,84.23,45.91
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,35.15,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,4.91,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,11.8,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,17.41,3.94
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,24.41,15.1
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,28.19,19.11
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,31.79,22.57
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,50.64,27.97
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,93.05,47.9
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,138.71,79.62
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,188.72,120.07
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,239.44,164.02
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,292.96,210.94
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,349.67,260.0
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,404.55,306.55
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,458.13,351.15
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,512.33,394.86
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,564.27,435.48
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,615.96,474.64
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,665.24,511.0
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,713.29,544.73
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,757.86,574.31
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,800.52,602.24
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,841.09,628.24
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,879.59,652.58
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,913.1,673.72
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,944.09,693.14
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,971.6,710.61
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,996.24,726.24
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,1015.47,738.25
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,1031.59,748.36
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,1043.04,755.99
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,1051.21,761.66
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,1054.05,764.04
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,1053.53,764.42
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,1048.67,762.68
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,1040.49,758.9
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,1027.6,751.75
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,1011.55,742.63
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,989.42,729.69
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,964.39,714.84
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,934.77,696.85
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,902.66,677.08
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,865.53,653.19
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,826.42,627.76
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,783.73,600.6
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,739.71,572.06
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,690.12,538.62
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,643.08,506.44
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,589.06,466.45
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,535.55,425.67
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,477.75,380.64
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,421.85,335.57
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,361.59,285.63
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,306.08,238.01
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,238.66,180.62
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,180.27,130.49
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,126.42,84.76
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,81.79,45.1
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,34.37,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,7.38,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
