Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,4,45,51.5,6.5,2.8,14.5,7.5,0.0,0.0
2018,6,3,5,0,103.0,13.0,2.8,14.6,15.0,12.78,0.0
2018,6,3,5,15,238.0,23.5,2.8,15.1,45.0,18.87,5.04
2018,6,3,5,30,373.0,34.0,2.8,15.6,75.0,26.29,16.62
2018,6,3,5,45,462.0,41.0,2.8,16.15,117.5,29.94,20.52
2018,6,3,6,0,551.0,48.0,2.8,16.7,160.0,33.44,23.9
2018,6,3,6,15,608.0,53.0,2.8,17.2,208.0,49.46,26.74
2018,6,3,6,30,665.0,58.0,2.8,17.7,256.0,94.75,49.22
2018,6,3,6,45,704.0,62.5,2.75,18.2,307.0,140.55,81.04
2018,6,3,7,0,743.0,67.0,2.7,18.7,358.0,190.72,121.51
2018,6,3,7,15,771.0,70.5,2.75,19.3,408.5,241.6,165.46
2018,6,3,7,30,799.0,74.0,2.8,19.9,459.0,295.29,212.38
2018,6,3,7,45,819.5,76.5,2.8,20.5,508.0,348.11,258.39
2018,6,3,8,0,840.0,79.0,2.8,21.1,557.0,405.55,306.88
2018,6,3,8,15,855.5,82.0,2.9,21.55,604.0,459.25,351.58
2018,6,3,8,30,871.0,85.0,3.0,22.0,651.0,513.49,395.39
2018,6,3,8,45,883.0,87.0,3.05,22.45,694.0,565.21,435.91
2018,6,3,9,0,895.0,89.0,3.1,22.9,737.0,616.65,475.0
2018,6,3,9,15,905.0,91.0,3.2,23.1,776.0,666.3,512.35
2018,6,3,9,30,915.0,93.0,3.3,23.3,815.0,715.04,547.57
2018,6,3,9,45,923.0,94.0,3.35,23.45,848.5,760.23,578.12
2018,6,3,10,0,931.0,95.0,3.4,23.6,882.0,803.89,607.29
2018,6,3,10,15,936.5,95.5,3.45,23.75,909.0,843.33,633.28
2018,6,3,10,30,942.0,96.0,3.5,23.9,936.0,880.64,657.65
2018,6,3,10,45,945.5,97.5,3.55,24.05,957.0,914.92,679.82
2018,6,3,11,0,949.0,99.0,3.6,24.2,978.0,946.64,700.19
2018,6,3,11,15,951.5,99.5,3.6,24.3,991.5,973.75,717.26
2018,6,3,11,30,954.0,100.0,3.6,24.4,1005.0,997.98,732.42
2018,6,3,11,45,955.0,100.0,3.65,24.45,1011.0,1017.3,744.88
2018,6,3,12,0,956.0,100.0,3.7,24.5,1017.0,1033.49,755.4
2018,6,3,12,15,955.5,100.0,3.75,24.45,1016.0,1045.01,763.26
2018,6,3,12,30,955.0,100.0,3.8,24.4,1015.0,1053.24,769.13
2018,6,3,12,45,953.5,99.5,3.85,24.35,1006.5,1056.64,771.99
2018,6,3,13,0,952.0,99.0,3.9,24.3,998.0,1056.67,772.81
2018,6,3,13,15,949.0,99.0,3.95,24.15,982.5,1052.37,771.23
2018,6,3,13,30,946.0,99.0,4.0,24.0,967.0,1044.73,767.6
2018,6,3,13,45,893.0,128.0,4.05,23.85,931.5,1014.95,749.43
2018,6,3,14,0,840.0,157.0,4.1,23.7,896.0,989.25,734.04
2018,6,3,14,15,816.5,164.0,4.15,23.45,863.0,961.53,717.48
2018,6,3,14,30,793.0,171.0,4.2,23.2,830.0,931.77,699.43
2018,6,3,14,45,834.5,140.5,4.25,22.95,808.5,920.24,693.81
2018,6,3,15,0,876.0,110.0,4.3,22.7,787.0,898.56,681.1
2018,6,3,15,15,882.0,99.0,4.3,22.7,750.5,867.24,660.82
2018,6,3,15,30,888.0,88.0,4.3,22.7,714.0,832.79,638.3
2018,6,3,15,45,875.0,85.5,4.3,22.05,669.5,789.59,610.92
2018,6,3,16,0,862.0,83.0,4.3,21.4,625.0,744.97,582.09
2018,6,3,16,15,845.5,80.5,4.3,21.0,578.0,696.68,549.48
2018,6,3,16,30,829.0,78.0,4.3,20.6,531.0,647.74,515.8
2018,6,3,16,45,807.0,74.5,4.3,20.2,481.0,596.64,477.68
2018,6,3,17,0,785.0,71.0,4.3,19.8,431.0,542.86,436.31
2018,6,3,17,15,754.5,67.5,4.25,19.2,380.5,485.18,390.72
2018,6,3,17,30,724.0,64.0,4.2,18.6,330.0,429.22,344.99
2018,6,3,17,45,681.0,60.0,4.2,18.0,280.0,369.27,294.68
2018,6,3,18,0,638.0,56.0,4.2,17.4,230.0,312.86,245.72
2018,6,3,18,15,574.0,50.5,4.15,16.75,183.0,252.76,192.96
2018,6,3,18,30,510.0,45.0,4.1,16.1,136.0,198.06,144.22
2018,6,3,18,45,408.5,37.0,4.05,15.45,96.0,138.8,93.53
2018,6,3,19,0,307.0,29.0,4.0,14.8,56.0,90.41,50.74
2018,6,3,19,15,174.5,17.5,4.0,14.45,31.0,38.28,0.0
2018,6,3,19,30,42.0,6.0,4.0,14.1,6.0,8.92,0.0
2018,6,3,19,45,21.0,3.0,4.0,13.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,4.35,10.9,7.5,0.0,0.0
2018,6,4,5,0,99.0,13.0,4.4,10.9,15.0,12.78,0.0
2018,6,4,5,15,203.5,24.0,4.4,11.25,42.0,19.32,5.76
2018,6,4,5,30,308.0,35.0,4.4,11.6,69.0,27.19,17.72
2018,6,4,5,45,410.0,43.5,4.45,11.9,113.0,32.16,22.88
2018,6,4,6,0,512.0,52.0,4.5,12.2,157.0,36.86,27.42
2018,6,4,6,15,585.5,56.0,4.55,12.6,207.0,51.71,29.39
2018,6,4,6,30,659.0,60.0,4.6,13.0,257.0,96.34,51.73
2018,6,4,6,45,699.5,65.0,4.65,13.4,308.5,142.43,84.49
2018,6,4,7,0,740.0,70.0,4.7,13.8,360.0,193.06,126.27
2018,6,4,7,15,762.5,74.0,4.65,14.15,408.5,242.9,170.79
2018,6,4,7,30,785.0,78.0,4.6,14.5,457.0,294.98,217.97
2018,6,4,7,45,816.5,79.5,4.6,14.8,510.5,349.9,267.12
2018,6,4,8,0,848.0,81.0,4.6,15.1,564.0,410.6,320.07
2018,6,4,8,15,865.0,84.0,4.6,15.45,612.0,465.37,367.26
2018,6,4,8,30,882.0,87.0,4.6,15.8,660.0,520.82,413.66
2018,6,4,8,45,895.0,89.0,4.55,16.1,704.0,573.61,456.64
2018,6,4,9,0,908.0,91.0,4.5,16.4,748.0,626.21,498.16
2018,6,4,9,15,916.5,93.5,4.5,16.65,787.0,675.97,536.63
2018,6,4,9,30,925.0,96.0,4.5,16.9,826.0,724.66,572.77
2018,6,4,9,45,931.5,99.0,4.55,17.15,860.5,771.1,605.26
2018,6,4,10,0,938.0,102.0,4.6,17.4,895.0,815.88,636.22
2018,6,4,10,15,939.0,106.0,4.6,17.5,921.5,855.39,663.17
2018,6,4,10,30,940.0,110.0,4.6,17.6,948.0,892.49,688.22
2018,6,4,10,45,950.0,107.5,4.65,17.7,971.0,928.5,712.72
2018,6,4,11,0,960.0,105.0,4.7,17.8,994.0,962.27,735.56
2018,6,4,11,15,963.0,105.0,4.75,17.85,1008.0,989.67,754.1
2018,6,4,11,30,966.0,105.0,4.8,17.9,1022.0,1014.18,770.69
2018,6,4,11,45,967.5,105.0,4.8,17.9,1028.5,1034.24,784.02
2018,6,4,12,0,969.0,105.0,4.8,17.9,1035.0,1051.17,795.28
2018,6,4,12,15,967.5,105.5,4.85,17.9,1033.5,1062.42,803.25
2018,6,4,12,30,966.0,106.0,4.9,17.9,1032.0,1070.33,809.1
2018,6,4,12,45,963.5,106.5,4.9,17.9,1023.5,1073.88,811.67
2018,6,4,13,0,961.0,107.0,4.9,17.9,1015.0,1074.04,812.08
2018,6,4,13,15,959.0,106.0,4.95,17.85,999.5,1069.77,810.25
2018,6,4,13,30,957.0,105.0,5.0,17.8,984.0,1062.12,806.25
2018,6,4,13,45,953.0,103.5,5.0,17.75,961.0,1048.64,797.93
2018,6,4,14,0,949.0,102.0,5.0,17.7,938.0,1031.91,787.49
2018,6,4,14,15,942.5,100.5,5.0,17.55,908.0,1009.64,773.6
2018,6,4,14,30,936.0,99.0,5.0,17.4,878.0,984.42,757.68
2018,6,4,14,45,928.0,97.0,5.05,17.25,842.5,954.48,738.8
2018,6,4,15,0,920.0,95.0,5.1,17.1,807.0,921.95,717.98
2018,6,4,15,15,909.5,93.0,5.1,17.1,766.5,884.88,692.99
2018,6,4,15,30,899.0,91.0,5.1,17.1,726.0,845.73,666.35
2018,6,4,15,45,885.0,89.0,5.1,16.65,681.0,801.97,637.19
2018,6,4,16,0,871.0,87.0,5.1,16.2,636.0,756.83,606.6
2018,6,4,16,15,849.5,85.0,5.05,15.85,586.0,705.2,570.15
2018,6,4,16,30,828.0,83.0,5.0,15.5,536.0,656.4,535.2
2018,6,4,16,45,804.5,81.0,5.0,15.2,487.0,603.05,493.97
2018,6,4,17,0,781.0,79.0,5.0,14.9,438.0,550.16,451.95
2018,6,4,17,15,745.0,76.0,4.95,14.4,386.0,490.2,403.25
2018,6,4,17,30,709.0,73.0,4.9,13.9,334.0,432.48,354.91
2018,6,4,17,45,657.5,68.5,4.9,13.45,282.5,370.08,301.41
2018,6,4,18,0,606.0,64.0,4.9,13.0,231.0,311.04,249.36
2018,6,4,18,15,532.5,58.5,4.8,12.55,183.5,248.3,193.63
2018,6,4,18,30,459.0,53.0,4.7,12.1,136.0,192.8,143.82
2018,6,4,18,45,348.5,43.5,4.6,11.7,95.5,132.3,91.91
2018,6,4,19,0,238.0,34.0,4.5,11.3,55.0,83.92,49.73
2018,6,4,19,15,132.0,20.0,4.45,11.05,30.5,38.36,0.0
2018,6,4,19,30,26.0,6.0,4.4,10.8,6.0,7.8,0.0
2018,6,4,19,45,13.0,3.0,4.35,10.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,4.55,9.1,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,4.6,9.2,13.0,11.8,0.0
2018,6,5,5,15,143.0,26.0,4.6,9.5,40.0,20.46,6.8
2018,6,5,5,30,237.0,40.0,4.6,9.8,67.0,30.89,21.09
2018,6,5,5,45,290.5,51.0,4.6,10.1,100.0,38.36,28.59
2018,6,5,6,0,344.0,62.0,4.6,10.4,133.0,45.46,35.38
2018,6,5,6,15,432.0,70.0,4.6,10.85,183.5,60.69,39.71
2018,6,5,6,30,520.0,78.0,4.6,11.3,234.0,98.59,59.25
2018,6,5,6,45,550.5,88.0,4.6,11.7,280.0,140.57,90.05
2018,6,5,7,0,581.0,98.0,4.6,12.1,326.0,186.04,127.8
2018,6,5,7,15,613.0,104.5,4.5,12.55,374.5,232.08,168.0
2018,6,5,7,30,645.0,111.0,4.4,13.0,423.0,281.47,211.7
2018,6,5,7,45,658.0,120.5,4.35,13.4,467.5,330.22,255.18
2018,6,5,8,0,671.0,130.0,4.3,13.8,512.0,379.97,298.58
2018,6,5,8,15,687.5,139.5,4.2,14.3,559.5,432.11,342.5
2018,6,5,8,30,704.0,149.0,4.1,14.8,607.0,485.24,385.89
2018,6,5,8,45,704.0,162.0,4.05,15.25,646.0,533.39,424.31
2018,6,5,9,0,704.0,175.0,4.0,15.7,685.0,580.58,460.81
2018,6,5,9,15,689.5,195.0,3.95,16.15,716.5,623.98,493.09
2018,6,5,9,30,675.0,215.0,3.9,16.6,748.0,664.92,522.59
2018,6,5,9,45,689.0,219.5,3.8,17.05,783.5,709.35,554.37
2018,6,5,10,0,703.0,224.0,3.7,17.5,819.0,753.37,585.06
2018,6,5,10,15,735.0,216.0,3.7,17.85,855.5,799.17,617.57
2018,6,5,10,30,767.0,208.0,3.7,18.2,892.0,845.15,648.76
2018,6,5,10,45,734.5,234.0,3.7,18.5,901.5,868.3,663.26
2018,6,5,11,0,702.0,260.0,3.7,18.8,911.0,887.55,674.74
2018,6,5,11,15,736.0,244.5,3.75,18.9,935.5,923.69,699.57
2018,6,5,11,30,770.0,229.0,3.8,19.0,960.0,958.79,723.0
2018,6,5,11,45,849.0,177.0,3.85,19.1,988.0,996.41,748.04
2018,6,5,12,0,928.0,125.0,3.9,19.2,1016.0,1031.2,771.05
2018,6,5,12,15,870.0,164.0,3.95,19.2,999.0,1030.16,770.38
2018,6,5,12,30,812.0,203.0,4.0,19.2,982.0,1020.65,764.41
2018,6,5,12,45,800.0,208.5,4.1,19.2,970.5,1019.79,764.75
2018,6,5,13,0,788.0,214.0,4.2,19.2,959.0,1015.97,763.12
2018,6,5,13,15,859.0,164.0,4.25,19.1,964.0,1035.69,777.5
2018,6,5,13,30,930.0,114.0,4.3,19.0,969.0,1044.89,784.72
2018,6,5,13,45,916.5,118.5,4.35,18.95,944.0,1028.66,774.83
2018,6,5,14,0,903.0,123.0,4.4,18.9,919.0,1009.57,763.24
2018,6,5,14,15,884.5,127.5,4.45,18.8,886.5,983.02,746.91
2018,6,5,14,30,866.0,132.0,4.5,18.7,854.0,954.16,728.93
2018,6,5,14,45,863.5,126.0,4.55,18.55,820.5,926.84,712.07
2018,6,5,15,0,861.0,120.0,4.6,18.4,787.0,896.8,693.17
2018,6,5,15,15,862.5,111.0,4.6,18.4,750.0,864.41,671.72
2018,6,5,15,30,864.0,102.0,4.6,18.4,713.0,829.27,648.18
2018,6,5,15,45,846.0,99.0,4.65,17.95,666.0,782.53,617.37
2018,6,5,16,0,828.0,96.0,4.7,17.5,619.0,738.47,588.05
2018,6,5,16,15,812.5,91.0,4.7,17.1,571.5,689.34,554.01
2018,6,5,16,30,797.0,86.0,4.7,16.7,524.0,639.53,518.52
2018,6,5,16,45,778.5,84.0,4.7,16.35,478.5,590.69,481.16
2018,6,5,17,0,760.0,82.0,4.7,16.0,433.0,541.91,442.74
2018,6,5,17,15,723.0,77.5,4.65,15.5,380.0,480.78,393.49
2018,6,5,17,30,686.0,73.0,4.6,15.0,327.0,423.1,345.56
2018,6,5,17,45,628.5,69.0,4.55,14.45,275.0,358.66,290.91
2018,6,5,18,0,571.0,65.0,4.5,13.9,223.0,299.3,239.17
2018,6,5,18,15,513.0,58.0,4.45,13.4,178.5,241.91,188.13
2018,6,5,18,30,455.0,51.0,4.4,12.9,134.0,190.22,141.48
2018,6,5,18,45,361.5,42.0,4.3,12.35,95.5,134.28,92.99
2018,6,5,19,0,268.0,33.0,4.2,11.8,57.0,88.23,52.26
2018,6,5,19,15,155.0,20.5,4.1,11.5,32.5,42.02,0.0
2018,6,5,19,30,42.0,8.0,4.0,11.2,8.0,10.99,0.0
2018,6,5,19,45,21.0,4.0,3.95,10.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,4,45,26.0,6.0,4.1,10.35,6.5,0.0,0.0
2018,6,6,5,0,52.0,12.0,4.1,10.4,13.0,11.8,0.0
2018,6,6,5,15,146.5,25.5,4.1,10.6,39.5,20.02,6.7
2018,6,6,5,30,241.0,39.0,4.1,10.8,66.0,30.04,20.29
2018,6,6,5,45,318.0,50.0,4.1,11.0,104.0,37.55,27.77
2018,6,6,6,0,395.0,61.0,4.1,11.2,142.0,44.69,34.58
2018,6,6,6,15,440.5,72.5,4.1,11.55,186.0,63.26,41.59
2018,6,6,6,30,486.0,84.0,4.1,11.9,230.0,101.52,62.87
2018,6,6,6,45,567.0,87.5,4.1,12.25,287.5,142.33,90.56
2018,6,6,7,0,648.0,91.0,4.1,12.6,345.0,192.1,129.73
2018,6,6,7,15,681.0,96.0,4.1,13.05,395.5,240.61,172.19
2018,6,6,7,30,714.0,101.0,4.1,13.5,446.0,292.54,218.27
2018,6,6,7,45,739.0,104.5,4.1,14.0,494.5,343.58,263.63
2018,6,6,8,0,764.0,108.0,4.1,14.5,543.0,399.21,311.8
2018,6,6,8,15,782.0,111.5,4.15,14.9,589.5,450.9,356.04
2018,6,6,8,30,800.0,115.0,4.2,15.3,636.0,503.54,399.85
2018,6,6,8,45,813.5,118.5,4.2,15.7,678.5,554.44,440.99
2018,6,6,9,0,827.0,122.0,4.2,16.1,721.0,605.39,480.98
2018,6,6,9,15,839.5,123.5,4.2,16.35,759.5,653.62,518.18
2018,6,6,9,30,852.0,125.0,4.2,16.6,798.0,701.97,554.6
2018,6,6,9,45,862.5,126.0,4.25,16.85,832.0,746.53,586.49
2018,6,6,10,0,873.0,127.0,4.3,17.1,866.0,789.89,616.52
2018,6,6,10,15,879.5,128.5,4.3,17.25,893.5,829.13,643.23
2018,6,6,10,30,886.0,130.0,4.3,17.4,921.0,866.49,668.38
2018,6,6,10,45,890.0,131.5,4.35,17.5,941.5,899.63,690.91
2018,6,6,11,0,894.0,133.0,4.4,17.6,962.0,930.42,711.74
2018,6,6,11,15,897.0,134.0,4.4,17.7,976.0,957.31,729.43
2018,6,6,11,30,900.0,135.0,4.4,17.8,990.0,981.53,745.27
2018,6,6,11,45,901.0,135.0,4.4,17.85,996.0,1000.11,757.41
2018,6,6,12,0,902.0,135.0,4.4,17.9,1002.0,1015.75,767.64
2018,6,6,12,15,893.0,141.5,4.4,17.85,999.0,1024.99,773.92
2018,6,6,12,30,884.0,148.0,4.4,17.8,996.0,1031.06,778.21
2018,6,6,12,45,870.5,155.0,4.4,17.8,984.5,1030.02,777.65
2018,6,6,13,0,857.0,162.0,4.4,17.8,973.0,1032.24,779.47
2018,6,6,13,15,853.0,161.5,4.4,17.65,957.5,1027.22,776.94
2018,6,6,13,30,849.0,161.0,4.4,17.5,942.0,1019.15,772.49
2018,6,6,13,45,842.5,160.0,4.4,17.4,919.5,1005.09,763.91
2018,6,6,14,0,836.0,159.0,4.4,17.3,897.0,988.17,753.48
2018,6,6,14,15,826.5,158.0,4.4,17.1,868.0,965.62,739.5
2018,6,6,14,30,817.0,157.0,4.4,16.9,839.0,940.54,723.79
2018,6,6,14,45,805.0,155.5,4.4,16.7,804.0,910.28,704.4
2018,6,6,15,0,793.0,154.0,4.4,16.5,769.0,877.93,683.44
2018,6,6,15,15,779.0,151.0,4.4,16.5,729.5,840.41,658.11
2018,6,6,15,30,765.0,148.0,4.4,16.5,690.0,804.09,633.48
2018,6,6,15,45,744.0,146.0,4.45,15.85,645.5,759.19,604.11
2018,6,6,16,0,723.0,144.0,4.5,15.2,601.0,713.71,573.74
2018,6,6,16,15,696.0,141.0,4.45,14.75,553.5,662.51,536.12
2018,6,6,16,30,669.0,138.0,4.4,14.3,506.0,611.76,498.02
2018,6,6,16,45,637.0,132.5,4.4,13.85,456.5,555.93,455.25
2018,6,6,17,0,605.0,127.0,4.4,13.4,407.0,501.59,412.53
2018,6,6,17,15,565.0,119.0,4.35,12.95,356.5,442.12,364.45
2018,6,6,17,30,525.0,111.0,4.3,12.5,306.0,383.5,315.87
2018,6,6,17,45,474.0,102.5,4.25,12.05,259.0,325.28,266.4
2018,6,6,18,0,423.0,94.0,4.2,11.6,212.0,271.71,219.8
2018,6,6,18,15,354.0,82.0,4.1,11.3,167.5,213.25,168.67
2018,6,6,18,30,285.0,70.0,4.0,11.0,123.0,161.88,123.54
2018,6,6,18,45,201.5,54.0,3.9,10.7,86.0,107.55,77.2
2018,6,6,19,0,118.0,38.0,3.8,10.4,49.0,65.34,40.98
2018,6,6,19,15,63.5,22.0,3.75,10.25,27.5,31.58,0.0
2018,6,6,19,30,9.0,6.0,3.7,10.1,6.0,6.58,0.0
2018,6,6,19,45,4.5,3.0,3.6,10.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.4,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.5,12.0,10.81,0.0
2018,6,7,5,15,121.0,27.5,3.55,9.8,40.0,21.7,7.99
2018,6,7,5,30,210.0,44.0,3.6,10.1,68.0,34.2,23.97
2018,6,7,5,45,296.0,54.0,3.6,10.4,105.5,40.76,30.71
2018,6,7,6,0,382.0,64.0,3.6,10.7,143.0,47.03,36.76
2018,6,7,6,15,458.0,74.5,3.65,11.1,194.0,65.57,43.31
2018,6,7,6,30,534.0,85.0,3.7,11.5,245.0,106.12,65.02
2018,6,7,6,45,584.5,90.5,3.7,11.95,295.5,147.3,94.04
2018,6,7,7,0,635.0,96.0,3.7,12.4,346.0,194.18,132.0
2018,6,7,7,15,671.5,101.5,3.65,12.85,397.5,243.24,174.63
2018,6,7,7,30,708.0,107.0,3.6,13.3,449.0,296.11,221.16
2018,6,7,7,45,737.0,109.5,3.6,13.7,499.0,347.31,266.49
2018,6,7,8,0,766.0,112.0,3.6,14.1,549.0,403.63,315.12
2018,6,7,8,15,787.5,115.0,3.6,14.5,597.0,456.5,360.03
2018,6,7,8,30,809.0,118.0,3.6,14.9,645.0,510.68,404.74
2018,6,7,8,45,827.5,120.0,3.65,15.3,690.0,563.34,447.17
2018,6,7,9,0,846.0,122.0,3.7,15.7,735.0,616.49,488.8
2018,6,7,9,15,861.5,122.0,3.75,16.0,775.0,666.06,526.92
2018,6,7,9,30,877.0,122.0,3.8,16.3,815.0,716.03,564.41
2018,6,7,9,45,892.0,120.0,3.85,16.6,850.5,762.03,596.81
2018,6,7,10,0,907.0,118.0,3.9,16.9,886.0,807.09,627.6
2018,6,7,10,15,915.5,117.5,3.95,17.05,914.0,847.22,654.93
2018,6,7,10,30,924.0,117.0,4.0,17.2,942.0,885.49,680.76
2018,6,7,10,45,932.0,115.5,4.0,17.3,964.0,920.32,703.9
2018,6,7,11,0,940.0,114.0,4.0,17.4,986.0,952.87,725.34
2018,6,7,11,15,943.0,115.0,4.05,17.45,1000.5,980.84,744.0
2018,6,7,11,30,946.0,116.0,4.1,17.5,1015.0,1006.0,760.78
2018,6,7,11,45,948.0,115.5,4.1,17.55,1021.5,1025.81,773.63
2018,6,7,12,0,950.0,115.0,4.1,17.6,1028.0,1042.57,784.51
2018,6,7,12,15,948.0,116.0,4.1,17.6,1026.5,1053.75,791.87
2018,6,7,12,30,946.0,117.0,4.1,17.6,1025.0,1061.67,797.19
2018,6,7,12,45,942.5,117.5,4.1,17.55,1016.0,1064.3,799.24
2018,6,7,13,0,939.0,118.0,4.1,17.5,1007.0,1063.62,799.24
2018,6,7,13,15,937.0,117.0,4.1,17.45,992.0,1059.6,797.13
2018,6,7,13,30,935.0,116.0,4.1,17.4,977.0,1052.28,792.94
2018,6,7,13,45,931.5,114.0,4.05,17.35,954.5,1039.18,784.64
2018,6,7,14,0,928.0,112.0,4.0,17.3,932.0,1022.89,774.31
2018,6,7,14,15,922.0,110.5,4.0,17.2,903.0,1001.63,761.17
2018,6,7,14,30,916.0,109.0,4.0,17.1,874.0,977.47,746.08
2018,6,7,14,45,905.0,108.5,4.0,16.95,838.0,947.04,726.77
2018,6,7,15,0,894.0,108.0,4.0,16.8,802.0,914.24,705.76
2018,6,7,15,15,883.5,105.0,4.0,16.8,761.5,877.03,681.1
2018,6,7,15,30,873.0,102.0,4.0,16.8,721.0,837.82,654.85
2018,6,7,15,45,853.0,98.5,3.95,16.35,672.0,788.72,622.01
2018,6,7,16,0,833.0,95.0,3.9,15.9,623.0,742.38,590.76
2018,6,7,16,15,815.5,91.5,3.9,15.6,575.5,693.35,556.82
2018,6,7,16,30,798.0,88.0,3.9,15.3,528.0,643.78,521.56
2018,6,7,16,45,774.0,86.0,3.85,14.95,480.0,591.46,481.61
2018,6,7,17,0,750.0,84.0,3.8,14.6,432.0,539.7,440.99
2018,6,7,17,15,710.0,81.0,3.75,14.2,380.0,480.17,393.06
2018,6,7,17,30,670.0,78.0,3.7,13.8,328.0,422.24,345.09
2018,6,7,17,45,634.5,72.0,3.7,13.4,281.0,366.01,297.16
2018,6,7,18,0,599.0,66.0,3.7,13.0,234.0,312.62,250.13
2018,6,7,18,15,532.5,59.0,3.6,12.6,186.5,250.8,195.51
2018,6,7,18,30,466.0,52.0,3.5,12.2,139.0,195.56,146.03
2018,6,7,18,45,367.5,43.0,3.4,11.75,99.0,137.64,95.99
2018,6,7,19,0,269.0,34.0,3.3,11.3,59.0,90.12,54.61
2018,6,7,19,15,155.5,21.0,3.25,11.1,33.5,43.25,0.0
2018,6,7,19,30,42.0,8.0,3.2,10.9,8.0,11.1,0.0
2018,6,7,19,45,21.0,4.0,3.15,10.65,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.0,2.95,9.5,7.0,0.0,0.0
2018,6,8,5,0,72.0,12.0,3.0,9.6,14.0,11.8,0.0
2018,6,8,5,15,182.5,25.5,2.95,10.05,43.0,20.0,7.06
2018,6,8,5,30,293.0,39.0,2.9,10.5,72.0,30.03,20.35
2018,6,8,5,45,381.5,48.5,2.9,10.9,113.5,36.74,27.09
2018,6,8,6,0,470.0,58.0,2.9,11.3,155.0,42.11,32.28
2018,6,8,6,15,532.0,64.5,2.9,11.9,202.0,58.26,35.67
2018,6,8,6,30,594.0,71.0,2.9,12.5,249.0,98.19,55.73
2018,6,8,6,45,638.5,75.5,2.85,13.05,299.0,141.06,85.98
2018,6,8,7,0,683.0,80.0,2.8,13.6,349.0,188.86,124.89
2018,6,8,7,15,715.5,83.5,2.85,14.25,399.0,237.73,167.48
2018,6,8,7,30,748.0,87.0,2.9,14.9,449.0,292.42,215.52
2018,6,8,7,45,774.0,90.0,2.95,15.55,499.0,344.79,261.54
2018,6,8,8,0,800.0,93.0,3.0,16.2,549.0,399.36,308.42
2018,6,8,8,15,818.5,94.5,3.0,16.7,595.0,451.16,352.16
2018,6,8,8,30,837.0,96.0,3.0,17.2,641.0,506.38,397.12
2018,6,8,8,45,852.0,97.5,3.05,17.7,684.0,557.59,437.88
2018,6,8,9,0,867.0,99.0,3.1,18.2,727.0,608.87,477.49
2018,6,8,9,15,878.5,100.0,3.1,18.5,766.0,657.26,514.06
2018,6,8,9,30,890.0,101.0,3.1,18.8,805.0,704.93,548.95
2018,6,8,9,45,900.0,101.5,3.1,19.1,839.0,750.07,579.45
2018,6,8,10,0,910.0,102.0,3.1,19.4,873.0,793.9,608.61
2018,6,8,10,15,917.0,102.5,3.1,19.55,900.5,833.81,635.03
2018,6,8,10,30,924.0,103.0,3.1,19.7,928.0,871.77,659.88
2018,6,8,10,45,928.5,103.5,3.1,19.9,948.5,905.45,681.46
2018,6,8,11,0,933.0,104.0,3.1,20.1,969.0,936.69,701.27
2018,6,8,11,15,935.5,103.5,3.15,20.15,982.0,962.52,718.15
2018,6,8,11,30,938.0,103.0,3.2,20.2,995.0,985.53,733.2
2018,6,8,11,45,939.0,103.5,3.2,20.25,1001.5,1005.17,745.67
2018,6,8,12,0,940.0,104.0,3.2,20.3,1008.0,1021.77,756.19
2018,6,8,12,15,939.0,104.5,3.2,20.3,1007.0,1033.29,763.6
2018,6,8,12,30,938.0,105.0,3.2,20.3,1006.0,1041.59,769.03
2018,6,8,12,45,935.0,106.0,3.2,20.25,998.0,1045.15,771.63
2018,6,8,13,0,932.0,107.0,3.2,20.2,990.0,1045.44,772.24
2018,6,8,13,15,931.0,105.0,3.2,20.1,975.0,1041.36,770.28
2018,6,8,13,30,930.0,103.0,3.2,20.0,960.0,1033.98,766.29
2018,6,8,13,45,928.0,100.5,3.2,19.9,938.5,1021.83,759.27
2018,6,8,14,0,926.0,98.0,3.2,19.8,917.0,1006.47,750.24
2018,6,8,14,15,921.5,96.0,3.2,19.6,889.0,986.11,738.23
2018,6,8,14,30,917.0,94.0,3.2,19.4,861.0,962.8,724.28
2018,6,8,14,45,911.5,91.5,3.15,19.25,827.5,935.19,706.92
2018,6,8,15,0,906.0,89.0,3.1,19.1,794.0,904.93,687.72
2018,6,8,15,15,895.5,87.5,3.1,19.1,754.5,868.95,664.44
2018,6,8,15,30,885.0,86.0,3.1,19.1,715.0,830.95,639.61
2018,6,8,15,45,874.0,83.0,3.05,18.6,671.5,789.11,612.69
2018,6,8,16,0,863.0,80.0,3.0,18.1,628.0,745.69,584.28
2018,6,8,16,15,848.5,77.0,2.9,17.8,581.5,698.41,551.95
2018,6,8,16,30,834.0,74.0,2.8,17.5,535.0,650.3,518.53
2018,6,8,16,45,813.0,70.5,2.75,17.2,485.5,596.94,479.17
2018,6,8,17,0,792.0,67.0,2.7,16.9,436.0,546.35,440.16
2018,6,8,17,15,760.5,64.5,2.65,16.5,385.5,488.99,394.82
2018,6,8,17,30,729.0,62.0,2.6,16.1,335.0,433.42,349.44
2018,6,8,17,45,685.5,58.5,2.55,15.7,285.0,373.52,299.2
2018,6,8,18,0,642.0,55.0,2.5,15.3,235.0,317.18,250.37
2018,6,8,18,15,578.0,50.0,2.45,14.85,188.0,257.05,197.68
2018,6,8,18,30,514.0,45.0,2.4,14.4,141.0,202.43,148.99
2018,6,8,18,45,415.0,38.0,2.35,13.95,101.0,144.04,98.78
2018,6,8,19,0,316.0,31.0,2.3,13.5,61.0,96.1,57.27
2018,6,8,19,15,189.0,19.5,2.3,13.3,35.0,46.55,0.0
2018,6,8,19,30,62.0,8.0,2.3,13.1,9.0,12.7,0.0
2018,6,8,19,45,31.0,4.0,2.25,12.85,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,9,4,45,11.0,5.0,3.0,10.6,5.5,0.0,0.0
2018,6,9,5,0,22.0,10.0,3.1,10.6,11.0,9.83,0.0
2018,6,9,5,15,57.0,25.0,3.15,10.65,30.5,20.9,7.72
2018,6,9,5,30,92.0,40.0,3.2,10.7,50.0,32.82,22.75
2018,6,9,5,45,123.5,57.0,3.25,10.7,78.0,45.89,35.23
2018,6,9,6,0,155.0,74.0,3.3,10.7,106.0,58.51,47.05
2018,6,9,6,15,183.0,93.0,3.3,10.8,140.5,77.99,58.53
2018,6,9,6,30,211.0,112.0,3.3,10.9,175.0,107.74,78.9
2018,6,9,6,45,252.0,128.5,3.3,10.95,217.5,140.46,103.31
2018,6,9,7,0,293.0,145.0,3.3,11.0,260.0,177.7,133.08
2018,6,9,7,15,330.5,160.0,3.35,11.15,306.5,217.35,166.05
2018,6,9,7,30,368.0,175.0,3.4,11.3,353.0,261.0,202.88
2018,6,9,7,45,382.5,193.0,3.4,11.45,395.0,303.26,239.11
2018,6,9,8,0,397.0,211.0,3.4,11.6,437.0,344.32,273.91
2018,6,9,8,15,439.0,216.5,3.45,11.85,486.0,390.68,312.27
2018,6,9,8,30,481.0,222.0,3.5,12.1,535.0,440.82,353.15
2018,6,9,8,45,462.5,247.0,3.5,12.35,564.5,479.27,383.69
2018,6,9,9,0,444.0,272.0,3.5,12.6,594.0,515.51,411.64
2018,6,9,9,15,474.5,278.5,3.55,12.85,639.0,563.74,448.95
2018,6,9,9,30,505.0,285.0,3.6,13.1,684.0,613.82,486.99
2018,6,9,9,45,505.0,302.5,3.65,13.4,716.0,653.72,516.07
2018,6,9,10,0,505.0,320.0,3.7,13.7,748.0,692.66,543.97
2018,6,9,10,15,503.0,335.5,3.8,13.95,773.0,727.07,568.43
2018,6,9,10,30,501.0,351.0,3.9,14.2,798.0,760.19,591.67
2018,6,9,10,45,492.0,367.0,4.0,14.45,814.5,786.41,609.56
2018,6,9,11,0,483.0,383.0,4.1,14.7,831.0,810.84,626.04
2018,6,9,11,15,513.0,376.0,4.15,14.8,858.0,847.01,652.28
2018,6,9,11,30,543.0,369.0,4.2,14.9,885.0,882.82,678.03
2018,6,9,11,45,605.5,335.0,4.3,15.05,914.5,922.36,707.83
2018,6,9,12,0,668.0,301.0,4.4,15.2,944.0,961.2,737.2
2018,6,9,12,15,785.0,223.5,4.45,15.25,978.5,1009.64,772.08
2018,6,9,12,30,902.0,146.0,4.5,15.3,1013.0,1046.93,797.74
2018,6,9,12,45,921.0,132.5,4.55,15.35,1011.5,1058.04,805.59
2018,6,9,13,0,940.0,119.0,4.6,15.4,1010.0,1065.79,811.46
2018,6,9,13,15,838.5,178.0,4.65,15.35,963.5,1030.01,787.93
2018,6,9,13,30,737.0,237.0,4.7,15.3,917.0,991.05,762.31
2018,6,9,13,45,754.5,219.5,4.7,15.3,901.0,984.87,758.93
2018,6,9,14,0,772.0,202.0,4.7,15.3,885.0,975.32,753.07
2018,6,9,14,15,682.0,237.5,4.75,15.15,826.5,915.16,712.31
2018,6,9,14,30,592.0,273.0,4.8,15.0,768.0,854.78,668.6
2018,6,9,14,45,661.0,227.5,4.85,14.85,759.0,858.72,675.86
2018,6,9,15,0,730.0,182.0,4.9,14.7,750.0,855.97,675.9
2018,6,9,15,15,791.5,144.5,4.9,14.7,732.0,845.62,669.71
2018,6,9,15,30,853.0,107.0,4.9,14.7,714.0,827.67,658.06
2018,6,9,15,45,844.0,99.0,4.9,14.4,668.0,783.24,627.55
2018,6,9,16,0,835.0,91.0,4.9,14.1,622.0,737.11,595.48
2018,6,9,16,15,812.5,88.5,4.85,13.85,573.0,689.15,561.21
2018,6,9,16,30,790.0,86.0,4.8,13.6,524.0,637.48,523.38
2018,6,9,16,45,727.0,90.0,4.8,13.4,464.0,567.37,468.11
2018,6,9,17,0,664.0,94.0,4.8,13.2,404.0,502.62,415.86
2018,6,9,17,15,606.0,93.5,4.75,12.9,351.5,438.96,363.54
2018,6,9,17,30,548.0,93.0,4.7,12.6,299.0,379.73,313.69
2018,6,9,17,45,501.0,84.5,4.65,12.35,251.5,321.69,263.88
2018,6,9,18,0,454.0,76.0,4.6,12.1,204.0,267.81,216.53
2018,6,9,18,15,429.0,64.0,4.55,11.85,166.0,222.17,174.98
2018,6,9,18,30,404.0,52.0,4.5,11.6,128.0,178.91,134.79
2018,6,9,18,45,318.5,42.0,4.4,11.3,91.5,126.11,88.74
2018,6,9,19,0,233.0,32.0,4.3,11.0,55.0,81.97,50.35
2018,6,9,19,15,135.5,20.5,4.25,10.9,32.0,40.75,0.0
2018,6,9,19,30,38.0,9.0,4.2,10.8,9.0,11.86,0.0
2018,6,9,19,45,19.0,4.5,4.15,10.65,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,34.5,6.0,3.1,7.45,7.0,0.0,0.0
2018,6,10,5,0,69.0,12.0,3.1,7.6,14.0,11.8,0.0
2018,6,10,5,15,182.5,25.0,3.05,8.0,43.0,19.56,7.08
2018,6,10,5,30,296.0,38.0,3.0,8.4,72.0,29.98,20.52
2018,6,10,5,45,388.0,47.0,2.95,8.85,113.5,35.27,26.02
2018,6,10,6,0,480.0,56.0,2.9,9.3,155.0,40.26,30.88
2018,6,10,6,15,550.0,62.5,2.85,10.0,205.0,56.9,34.48
2018,6,10,6,30,620.0,69.0,2.8,10.7,255.0,98.36,55.28
2018,6,10,6,45,663.5,73.5,2.75,11.4,305.5,142.43,86.57
2018,6,10,7,0,707.0,78.0,2.7,12.1,356.0,191.33,126.61
2018,6,10,7,15,737.5,81.5,2.65,12.75,406.5,243.64,172.36
2018,6,10,7,30,768.0,85.0,2.6,13.4,457.0,296.09,218.87
2018,6,10,7,45,791.0,88.5,2.6,14.1,506.5,348.89,265.47
2018,6,10,8,0,814.0,92.0,2.6,14.8,556.0,403.57,312.51
2018,6,10,8,15,832.0,94.5,2.55,15.3,603.0,456.75,357.26
2018,6,10,8,30,850.0,97.0,2.5,15.8,650.0,513.29,403.06
2018,6,10,8,45,864.5,98.0,2.45,16.3,693.0,564.39,443.33
2018,6,10,9,0,879.0,99.0,2.4,16.8,736.0,615.47,482.25
2018,6,10,9,15,889.5,100.0,2.45,17.1,774.5,663.77,518.73
2018,6,10,9,30,900.0,101.0,2.5,17.4,813.0,711.22,553.47
2018,6,10,9,45,909.0,101.0,2.5,17.75,846.0,755.58,583.05
2018,6,10,10,0,918.0,101.0,2.5,18.1,879.0,798.53,611.22
2018,6,10,10,15,925.5,100.5,2.65,18.2,906.0,838.17,638.41
2018,6,10,10,30,933.0,100.0,2.8,18.3,933.0,875.89,664.16
2018,6,10,10,45,939.5,98.5,2.9,18.45,954.0,909.63,686.62
2018,6,10,11,0,946.0,97.0,3.0,18.6,975.0,941.01,707.42
2018,6,10,11,15,949.0,96.5,3.15,18.55,988.5,967.63,725.94
2018,6,10,11,30,952.0,96.0,3.3,18.5,1002.0,991.42,742.63
2018,6,10,11,45,954.5,94.5,3.4,18.5,1008.0,1010.79,755.91
2018,6,10,12,0,957.0,93.0,3.5,18.5,1014.0,1027.08,767.26
2018,6,10,12,15,956.0,93.5,3.6,18.45,1013.0,1038.8,775.81
2018,6,10,12,30,955.0,94.0,3.7,18.4,1012.0,1047.25,782.33
2018,6,10,12,45,952.5,94.0,3.75,18.3,1003.5,1050.39,785.22
2018,6,10,13,0,950.0,94.0,3.8,18.2,995.0,1050.19,786.03
2018,6,10,13,15,947.5,93.0,3.85,18.1,979.5,1045.61,784.06
2018,6,10,13,30,945.0,92.0,3.9,18.0,964.0,1037.71,779.98
2018,6,10,13,45,942.5,90.5,3.95,17.9,942.5,1026.0,773.45
2018,6,10,14,0,940.0,89.0,4.0,17.8,921.0,1011.06,764.83
2018,6,10,14,15,934.0,87.5,4.05,17.7,892.0,989.61,751.82
2018,6,10,14,30,928.0,86.0,4.1,17.6,863.0,965.24,736.83
2018,6,10,14,45,921.0,83.5,4.1,17.45,828.5,936.07,718.32
2018,6,10,15,0,914.0,81.0,4.1,17.3,794.0,904.28,697.93
2018,6,10,15,15,904.0,80.0,4.1,17.3,755.0,869.1,674.64
2018,6,10,15,30,894.0,79.0,4.1,17.3,716.0,831.85,649.72
2018,6,10,15,45,882.0,77.0,4.15,16.85,672.5,790.05,622.55
2018,6,10,16,0,870.0,75.0,4.2,16.4,629.0,746.74,593.84
2018,6,10,16,15,854.5,72.0,4.2,16.1,582.0,698.51,560.47
2018,6,10,16,30,839.0,69.0,4.2,15.8,535.0,649.52,525.95
2018,6,10,16,45,818.5,67.0,4.25,15.55,486.5,597.97,487.59
2018,6,10,17,0,798.0,65.0,4.3,15.3,438.0,546.62,447.3
2018,6,10,17,15,769.5,62.0,4.25,14.9,388.0,492.56,403.49
2018,6,10,17,30,741.0,59.0,4.2,14.5,338.0,437.51,357.58
2018,6,10,17,45,701.5,55.0,4.2,14.1,288.5,378.24,306.95
2018,6,10,18,0,662.0,51.0,4.2,13.7,239.0,322.14,257.42
2018,6,10,18,15,604.0,46.5,4.05,13.3,192.5,262.61,204.08
2018,6,10,18,30,546.0,42.0,3.9,12.9,146.0,209.57,155.65
2018,6,10,18,45,454.0,35.5,3.8,12.5,105.5,151.54,104.65
2018,6,10,19,0,362.0,29.0,3.7,12.1,65.0,103.28,62.14
2018,6,10,19,15,221.5,19.0,3.65,11.85,37.5,51.04,0.82
2018,6,10,19,30,81.0,9.0,3.6,11.6,10.0,15.36,0.0
2018,6,10,19,45,40.5,4.5,3.5,11.35,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,11,4,45,52.5,6.0,2.65,10.4,7.5,0.0,0.0
2018,6,11,5,0,105.0,12.0,2.6,10.5,15.0,11.8,0.0
2018,6,11,5,15,234.0,23.0,2.6,10.95,45.5,18.11,6.06
2018,6,11,5,30,363.0,34.0,2.6,11.4,76.0,26.04,16.85
2018,6,11,5,45,437.5,42.0,2.55,11.8,116.0,30.63,21.59
2018,6,11,6,0,512.0,50.0,2.5,12.2,156.0,34.96,25.77
2018,6,11,6,15,586.0,54.0,2.45,12.85,206.0,50.45,28.02
2018,6,11,6,30,660.0,58.0,2.4,13.5,256.0,94.83,50.2
2018,6,11,6,45,699.0,62.0,2.4,14.2,306.0,139.71,81.79
2018,6,11,7,0,738.0,66.0,2.4,14.9,356.0,188.94,121.97
2018,6,11,7,15,765.5,69.0,2.35,15.6,406.0,238.76,165.49
2018,6,11,7,30,793.0,72.0,2.3,16.3,456.0,291.33,211.88
2018,6,11,7,45,814.0,75.5,2.3,16.95,505.5,344.67,258.66
2018,6,11,8,0,835.0,79.0,2.3,17.6,555.0,402.78,307.99
2018,6,11,8,15,851.0,82.0,2.3,18.1,602.0,456.26,352.6
2018,6,11,8,30,867.0,85.0,2.3,18.6,649.0,510.37,396.25
2018,6,11,8,45,879.0,86.5,2.3,19.05,691.5,561.29,436.22
2018,6,11,9,0,891.0,88.0,2.3,19.5,734.0,611.96,474.71
2018,6,11,9,15,897.0,92.5,2.35,19.85,772.5,661.17,511.27
2018,6,11,9,30,903.0,97.0,2.4,20.2,811.0,709.16,545.64
2018,6,11,9,45,906.0,101.5,2.45,20.55,843.5,753.58,575.2
2018,6,11,10,0,909.0,106.0,2.5,20.9,876.0,796.17,603.13
2018,6,11,10,15,915.0,107.0,2.55,21.2,903.5,835.77,628.84
2018,6,11,10,30,921.0,108.0,2.6,21.5,931.0,873.38,652.97
2018,6,11,10,45,925.5,109.0,2.7,21.8,952.0,907.53,674.98
2018,6,11,11,0,930.0,110.0,2.8,22.1,973.0,939.26,695.3
2018,6,11,11,15,933.0,110.5,2.9,22.25,987.5,966.56,713.06
2018,6,11,11,30,936.0,111.0,3.0,22.4,1002.0,991.09,729.03
2018,6,11,11,45,938.0,110.5,3.1,22.55,1008.5,1010.79,741.89
2018,6,11,12,0,940.0,110.0,3.2,22.7,1015.0,1027.49,752.87
2018,6,11,12,15,942.0,108.5,3.3,22.75,1015.0,1040.09,761.58
2018,6,11,12,30,944.0,107.0,3.4,22.8,1015.0,1049.51,768.35
2018,6,11,12,45,944.5,106.0,3.55,22.85,1008.0,1054.7,772.88
2018,6,11,13,0,945.0,105.0,3.7,22.9,1001.0,1056.58,775.36
2018,6,11,13,15,943.0,103.0,3.8,22.9,985.5,1051.6,773.24
2018,6,11,13,30,941.0,101.0,3.9,22.9,970.0,1043.29,769.06
2018,6,11,13,45,937.0,100.5,4.0,22.9,948.5,1031.3,762.53
2018,6,11,14,0,933.0,100.0,4.1,22.9,927.0,1016.15,753.97
2018,6,11,14,15,927.0,99.0,4.15,22.85,898.5,995.46,741.59
2018,6,11,14,30,921.0,98.0,4.2,22.8,870.0,971.87,727.28
2018,6,11,14,45,913.5,96.0,4.25,22.75,835.5,943.05,709.4
2018,6,11,15,0,906.0,94.0,4.3,22.7,801.0,911.67,689.69
2018,6,11,15,15,895.5,92.5,4.3,22.7,761.5,875.85,666.41
2018,6,11,15,30,885.0,91.0,4.3,22.7,722.0,838.0,641.57
2018,6,11,15,45,872.0,88.5,4.35,22.35,678.0,795.25,614.05
2018,6,11,16,0,859.0,86.0,4.4,22.0,634.0,751.08,585.12
2018,6,11,16,15,842.5,83.5,4.4,21.7,587.0,703.19,552.74
2018,6,11,16,30,826.0,81.0,4.4,21.4,540.0,657.7,521.59
2018,6,11,16,45,804.5,78.0,4.4,21.05,491.0,604.77,482.48
2018,6,11,17,0,783.0,75.0,4.4,20.7,442.0,552.13,442.19
2018,6,11,17,15,753.5,71.0,4.35,20.05,391.5,494.59,397.19
2018,6,11,17,30,724.0,67.0,4.3,19.4,341.0,438.66,351.96
2018,6,11,17,45,682.0,63.0,4.3,18.8,291.0,379.03,302.34
2018,6,11,18,0,640.0,59.0,4.3,18.2,241.0,323.75,254.71
2018,6,11,18,15,578.5,53.5,4.25,17.5,194.0,263.03,201.85
2018,6,11,18,30,517.0,48.0,4.2,16.8,147.0,208.32,153.32
2018,6,11,18,45,422.0,40.0,4.1,16.1,106.0,149.28,102.64
2018,6,11,19,0,327.0,32.0,4.0,15.4,65.0,100.3,60.64
2018,6,11,19,15,196.0,20.5,4.0,15.05,37.5,49.54,3.11
2018,6,11,19,30,65.0,9.0,4.0,14.7,10.0,14.14,0.0
2018,6,11,19,45,32.5,4.5,3.95,14.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,12,4,45,64.5,7.0,3.2,12.75,8.5,0.0,0.0
2018,6,12,5,0,129.0,14.0,3.2,13.0,17.0,13.76,0.0
2018,6,12,5,15,272.5,23.0,3.15,13.75,48.5,18.12,5.96
2018,6,12,5,30,416.0,32.0,3.1,14.5,80.0,24.15,14.99
2018,6,12,5,45,502.0,38.5,3.05,15.25,123.5,27.54,18.54
2018,6,12,6,0,588.0,45.0,3.0,16.0,167.0,33.65,24.18
2018,6,12,6,15,642.5,50.0,2.95,16.5,215.5,51.21,27.36
2018,6,12,6,30,697.0,55.0,2.9,17.0,264.0,94.78,48.1
2018,6,12,6,45,734.0,59.0,2.9,17.5,315.0,141.36,80.63
2018,6,12,7,0,771.0,63.0,2.9,18.0,366.0,192.06,121.81
2018,6,12,7,15,798.0,65.5,2.95,18.55,416.5,243.04,166.19
2018,6,12,7,30,825.0,68.0,3.0,19.1,467.0,300.21,216.25
2018,6,12,7,45,844.5,70.5,3.05,19.7,516.5,353.62,263.1
2018,6,12,8,0,864.0,73.0,3.1,20.3,566.0,408.43,310.03
2018,6,12,8,15,879.0,75.5,3.15,20.75,613.0,462.43,355.26
2018,6,12,8,30,894.0,78.0,3.2,21.2,660.0,516.92,399.48
2018,6,12,8,45,906.0,80.0,3.25,21.65,703.5,569.56,440.98
2018,6,12,9,0,918.0,82.0,3.3,22.1,747.0,621.93,481.0
2018,6,12,9,15,927.0,83.5,3.4,22.3,786.0,671.4,518.44
2018,6,12,9,30,936.0,85.0,3.5,22.5,825.0,719.84,553.4
2018,6,12,9,45,943.0,86.0,3.55,22.7,858.5,765.12,584.03
2018,6,12,10,0,950.0,87.0,3.6,22.9,892.0,808.77,613.2
2018,6,12,10,15,955.0,88.5,3.65,23.0,919.5,849.48,640.3
2018,6,12,10,30,960.0,90.0,3.7,23.1,947.0,888.03,665.73
2018,6,12,10,45,964.0,90.0,3.8,23.25,968.0,921.92,687.99
2018,6,12,11,0,968.0,90.0,3.9,23.4,989.0,953.24,708.47
2018,6,12,11,15,970.0,91.5,3.95,23.4,1003.5,981.5,727.01
2018,6,12,11,30,972.0,93.0,4.0,23.4,1018.0,1006.83,743.62
2018,6,12,11,45,973.5,93.0,4.05,23.45,1025.0,1027.17,756.81
2018,6,12,12,0,975.0,93.0,4.1,23.5,1032.0,1044.36,768.03
2018,6,12,12,15,975.5,93.5,4.2,23.45,1032.5,1057.86,777.54
2018,6,12,12,30,976.0,94.0,4.3,23.4,1033.0,1068.05,785.02
2018,6,12,12,45,975.0,93.5,4.35,23.35,1025.0,1072.37,788.45
2018,6,12,13,0,974.0,93.0,4.4,23.3,1017.0,1073.27,789.79
2018,6,12,13,15,971.5,92.5,4.45,23.15,1002.0,1069.26,788.34
2018,6,12,13,30,969.0,92.0,4.5,23.0,987.0,1061.85,784.74
2018,6,12,13,45,965.5,91.0,4.55,22.85,965.0,1049.57,778.28
2018,6,12,14,0,962.0,90.0,4.6,22.7,943.0,1034.02,769.72
2018,6,12,14,15,957.0,89.0,4.65,22.55,915.0,1013.83,758.1
2018,6,12,14,30,952.0,88.0,4.7,22.4,887.0,990.6,744.42
2018,6,12,14,45,944.5,87.0,4.7,22.2,852.5,962.17,726.9
2018,6,12,15,0,937.0,86.0,4.7,22.0,818.0,931.09,707.49
2018,6,12,15,15,927.5,84.0,4.7,22.0,778.0,894.71,683.74
2018,6,12,15,30,918.0,82.0,4.7,22.0,738.0,856.16,658.32
2018,6,12,15,45,905.5,80.5,4.7,21.55,694.0,813.78,631.07
2018,6,12,16,0,893.0,79.0,4.7,21.1,650.0,769.87,602.32
2018,6,12,16,15,876.5,77.5,4.7,20.75,602.5,721.77,569.79
2018,6,12,16,30,860.0,76.0,4.7,20.4,555.0,672.93,536.16
2018,6,12,16,45,838.5,73.0,4.7,20.05,504.5,618.78,496.39
2018,6,12,17,0,817.0,70.0,4.7,19.7,454.0,567.4,456.74
2018,6,12,17,15,788.0,67.0,4.65,19.2,403.0,509.67,411.07
2018,6,12,17,30,759.0,64.0,4.6,18.7,352.0,453.44,365.12
2018,6,12,17,45,717.5,60.0,4.55,18.15,301.0,392.31,313.9
2018,6,12,18,0,676.0,56.0,4.5,17.6,250.0,334.5,263.85
2018,6,12,18,15,615.0,51.0,4.45,16.95,201.5,272.51,209.56
2018,6,12,18,30,554.0,46.0,4.4,16.3,153.0,217.49,160.33
2018,6,12,18,45,457.5,39.5,4.35,15.65,111.0,157.68,108.62
2018,6,12,19,0,361.0,33.0,4.3,15.0,69.0,107.96,65.68
2018,6,12,19,15,219.0,21.5,4.3,14.6,40.0,53.92,6.15
2018,6,12,19,30,77.0,10.0,4.3,14.2,11.0,16.18,0.0
2018,6,12,19,45,38.5,5.0,4.3,13.75,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
