Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,15,737.0,72.5,0.85,17.2,376.5,212.67,140.96
2018,7,12,7,30,769.0,76.0,0.9,17.6,427.0,264.99,186.04
2018,7,12,7,45,792.5,79.5,0.95,18.0,477.0,317.81,231.88
2018,7,12,8,0,816.0,83.0,1.0,18.4,527.0,372.66,278.54
2018,7,12,8,15,833.5,86.0,1.0,18.85,574.5,426.34,322.94
2018,7,12,8,30,851.0,89.0,1.0,19.3,622.0,483.58,368.41
2018,7,12,8,45,865.0,91.0,1.0,19.75,666.5,535.84,408.73
2018,7,12,9,0,879.0,93.0,1.0,20.2,711.0,588.15,447.69
2018,7,12,9,15,887.5,95.5,1.05,20.6,750.0,637.36,483.65
2018,7,12,9,30,896.0,98.0,1.1,21.0,789.0,685.66,517.94
2018,7,12,9,45,901.0,101.5,1.1,21.4,823.0,731.33,547.78
2018,7,12,10,0,906.0,105.0,1.1,21.8,857.0,775.37,575.22
2018,7,12,10,15,911.5,107.0,1.15,22.05,885.5,816.56,601.32
2018,7,12,10,30,917.0,109.0,1.2,22.3,914.0,855.79,625.9
2018,7,12,10,45,921.0,110.0,1.25,22.6,936.0,890.64,647.34
2018,7,12,11,0,925.0,111.0,1.3,22.9,958.0,923.08,667.13
2018,7,12,11,15,927.5,112.0,1.3,22.95,973.5,951.62,684.27
2018,7,12,11,30,930.0,113.0,1.3,23.0,989.0,977.41,699.66
2018,7,12,11,45,929.5,114.0,1.35,23.05,996.0,997.49,712.29
2018,7,12,12,0,929.0,115.0,1.4,23.1,1003.0,1014.51,723.14
2018,7,12,12,15,870.5,147.0,1.45,23.0,979.5,1002.46,716.4
2018,7,12,12,30,812.0,179.0,1.5,22.9,956.0,992.31,711.24
2018,7,12,12,45,517.0,324.5,1.55,22.75,818.0,856.43,621.17
2018,7,12,13,0,222.0,470.0,1.6,22.6,680.0,702.18,511.09
2018,7,12,13,15,225.5,459.5,1.6,22.4,670.0,696.66,509.68
2018,7,12,13,30,229.0,449.0,1.6,22.2,660.0,690.09,506.26
2018,7,12,13,45,326.5,397.5,1.65,22.0,691.0,740.02,544.89
2018,7,12,14,0,424.0,346.0,1.7,21.8,722.0,786.41,580.32
2018,7,12,14,15,396.0,348.5,1.65,21.55,691.5,757.11,560.04
2018,7,12,14,30,368.0,351.0,1.6,21.3,661.0,720.07,535.26
2018,7,12,14,45,451.0,301.0,1.55,21.05,665.5,744.83,556.08
2018,7,12,15,0,534.0,251.0,1.5,20.8,670.0,756.41,567.4
2018,7,12,15,15,422.5,269.0,1.5,20.8,590.5,664.1,501.72
2018,7,12,15,30,311.0,287.0,1.5,20.8,511.0,569.31,433.65
2018,7,12,15,45,241.0,284.5,1.25,20.15,451.5,500.39,383.43
2018,7,12,16,0,171.0,282.0,1.0,19.5,392.0,428.36,329.92
2018,7,12,16,15,188.0,252.5,0.9,19.2,365.0,403.29,313.19
2018,7,12,16,30,205.0,223.0,0.8,18.9,338.0,376.32,294.33
2018,7,12,16,45,354.0,177.0,0.75,18.55,354.0,421.39,331.89
2018,7,12,17,0,503.0,131.0,0.7,18.2,370.0,452.51,356.98
2018,7,12,17,15,507.0,114.5,0.65,17.9,332.5,413.04,326.51
2018,7,12,17,30,511.0,98.0,0.6,17.6,295.0,375.24,296.83
2018,7,12,17,45,491.0,88.0,0.55,17.3,255.0,329.16,259.53
2018,7,12,18,0,471.0,78.0,0.5,17.0,215.0,284.48,222.15
2018,7,12,18,15,455.0,66.0,0.5,16.75,177.5,240.7,184.33
2018,7,12,18,30,439.0,54.0,0.5,16.5,140.0,198.3,146.43
2018,7,12,18,45,345.5,44.0,0.5,16.2,100.0,140.24,97.8
2018,7,12,19,0,252.0,34.0,0.5,15.9,60.0,91.66,57.27
2018,7,12,19,15,148.0,21.0,0.5,15.8,34.5,45.8,7.62
2018,7,12,19,30,44.0,8.0,0.5,15.7,9.0,11.9,0.0
2018,7,12,19,45,22.0,4.0,0.5,15.6,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,0.5,14.35,2.0,1.97,0.0
2018,7,13,5,30,0.0,4.0,0.5,14.7,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.0,0.45,15.05,6.0,5.78,0.0
2018,7,13,6,0,0.0,8.0,0.4,15.4,8.0,7.71,1.19
2018,7,13,6,15,1.5,18.5,0.45,15.8,19.0,17.84,10.3
2018,7,13,6,30,3.0,29.0,0.5,16.2,30.0,28.11,18.27
2018,7,13,6,45,1.5,35.0,0.5,16.55,35.5,33.93,23.19
2018,7,13,7,0,0.0,41.0,0.5,16.9,41.0,39.59,27.94
2018,7,13,7,15,0.5,77.5,0.55,17.25,77.5,74.99,57.31
2018,7,13,7,30,1.0,114.0,0.6,17.6,114.0,109.15,84.94
2018,7,13,7,45,1.0,104.5,0.7,18.0,105.0,100.83,77.68
2018,7,13,8,0,1.0,95.0,0.8,18.4,96.0,92.15,70.29
2018,7,13,8,15,0.5,85.5,0.8,18.75,86.0,82.93,62.52
2018,7,13,8,30,0.0,76.0,0.8,19.1,76.0,73.53,54.64
2018,7,13,8,45,0.5,98.0,0.85,19.5,98.5,95.08,71.75
2018,7,13,9,0,1.0,120.0,0.9,19.9,121.0,116.47,88.44
2018,7,13,9,15,2.5,134.5,0.95,20.1,136.5,131.39,99.93
2018,7,13,9,30,4.0,149.0,1.0,20.3,152.0,146.48,111.48
2018,7,13,9,45,10.5,201.0,1.0,20.55,209.5,201.13,153.56
2018,7,13,10,0,17.0,253.0,1.0,20.8,267.0,256.43,195.08
2018,7,13,10,15,10.0,188.0,1.0,20.95,196.5,189.57,143.64
2018,7,13,10,30,3.0,123.0,1.0,21.1,126.0,121.6,90.94
2018,7,13,10,45,14.5,183.0,1.05,21.25,196.5,190.45,144.59
2018,7,13,11,0,26.0,243.0,1.1,21.4,267.0,259.97,197.12
2018,7,13,11,15,78.0,350.5,1.15,21.5,423.5,413.8,311.15
2018,7,13,11,30,130.0,458.0,1.2,21.6,580.0,574.83,424.27
2018,7,13,11,45,146.5,461.0,1.2,21.75,600.0,598.69,439.43
2018,7,13,12,0,163.0,464.0,1.2,21.9,620.0,622.65,455.76
2018,7,13,12,15,197.5,467.0,1.25,21.95,656.0,664.09,485.0
2018,7,13,12,30,232.0,470.0,1.3,22.0,692.0,705.59,513.88
2018,7,13,12,45,221.5,462.0,1.3,22.0,672.5,690.75,503.46
2018,7,13,13,0,211.0,454.0,1.3,22.0,653.0,674.77,492.84
2018,7,13,13,15,174.5,432.5,1.35,22.0,595.5,617.88,454.13
2018,7,13,13,30,138.0,411.0,1.4,22.0,538.0,560.19,414.45
2018,7,13,13,45,229.0,361.0,1.4,21.95,566.5,605.7,450.63
2018,7,13,14,0,320.0,311.0,1.4,21.9,595.0,640.76,478.53
2018,7,13,14,15,420.5,297.0,1.45,21.8,658.0,727.23,540.91
2018,7,13,14,30,521.0,283.0,1.5,21.7,721.0,800.82,593.18
2018,7,13,14,45,494.0,279.5,1.5,21.65,681.5,761.99,566.61
2018,7,13,15,0,467.0,276.0,1.5,21.6,642.0,722.63,540.55
2018,7,13,15,15,621.5,199.0,1.5,21.6,660.5,766.55,576.38
2018,7,13,15,30,776.0,122.0,1.5,21.6,679.0,792.79,595.45
2018,7,13,15,45,771.5,114.5,1.6,21.4,640.0,755.53,572.48
2018,7,13,16,0,767.0,107.0,1.7,21.2,601.0,716.36,548.35
2018,7,13,16,15,760.5,99.5,1.75,21.05,558.5,674.0,520.94
2018,7,13,16,30,754.0,92.0,1.8,20.9,516.0,630.23,491.96
2018,7,13,16,45,732.0,88.0,1.8,20.75,468.5,579.03,454.85
2018,7,13,17,0,710.0,84.0,1.8,20.6,421.0,528.21,417.0
2018,7,13,17,15,680.0,79.5,1.85,20.25,373.0,474.12,375.91
2018,7,13,17,30,650.0,75.0,1.9,19.9,325.0,420.64,333.88
2018,7,13,17,45,609.0,69.5,1.9,19.6,277.0,362.99,286.98
2018,7,13,18,0,568.0,64.0,1.9,19.3,229.0,308.72,241.35
2018,7,13,18,15,509.0,57.5,1.9,18.85,184.0,250.6,191.83
2018,7,13,18,30,450.0,51.0,1.9,18.4,139.0,198.26,146.28
2018,7,13,18,45,364.0,42.5,1.9,17.9,100.5,143.12,99.39
2018,7,13,19,0,278.0,34.0,1.9,17.4,62.0,97.09,60.17
2018,7,13,19,15,166.5,21.0,1.85,17.1,35.5,48.26,6.23
2018,7,13,19,30,55.0,8.0,1.8,16.8,9.0,12.87,0.0
2018,7,13,19,45,27.5,4.0,1.8,16.5,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.85,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.9,3.0,0.0,0.0
2018,7,14,5,15,40.0,13.0,1.5,14.3,15.5,12.78,0.0
2018,7,14,5,30,68.0,23.0,1.5,14.7,28.0,19.37,8.85
2018,7,14,5,45,227.0,35.0,1.5,15.05,70.5,26.41,17.15
2018,7,14,6,0,386.0,47.0,1.5,15.4,113.0,34.42,24.69
2018,7,14,6,15,287.0,64.0,1.55,15.9,122.0,46.44,35.58
2018,7,14,6,30,188.0,81.0,1.6,16.4,131.0,73.65,51.75
2018,7,14,6,45,145.5,108.0,1.6,16.95,151.5,107.62,78.81
2018,7,14,7,0,103.0,135.0,1.6,17.5,172.0,133.5,101.2
2018,7,14,7,15,248.0,139.0,1.6,17.9,246.5,170.72,125.83
2018,7,14,7,30,393.0,143.0,1.6,18.3,321.0,223.35,164.67
2018,7,14,7,45,584.5,113.0,1.6,18.7,412.0,278.72,206.48
2018,7,14,8,0,776.0,83.0,1.6,19.1,503.0,355.98,267.21
2018,7,14,8,15,794.5,86.0,1.65,19.45,549.5,408.05,310.95
2018,7,14,8,30,813.0,89.0,1.7,19.8,596.0,463.83,356.29
2018,7,14,8,45,827.5,90.5,1.7,20.15,639.0,514.06,396.06
2018,7,14,9,0,842.0,92.0,1.7,20.5,682.0,564.45,434.69
2018,7,14,9,15,853.5,93.5,1.75,20.7,721.0,612.92,471.27
2018,7,14,9,30,865.0,95.0,1.8,20.9,760.0,660.8,506.48
2018,7,14,9,45,873.5,96.5,1.85,21.15,794.0,705.77,537.58
2018,7,14,10,0,882.0,98.0,1.9,21.4,828.0,749.46,566.51
2018,7,14,10,15,889.0,99.5,1.95,21.5,857.0,790.49,593.64
2018,7,14,10,30,896.0,101.0,2.0,21.6,886.0,829.72,619.33
2018,7,14,10,45,901.0,101.5,2.05,21.7,908.0,864.29,641.72
2018,7,14,11,0,906.0,102.0,2.1,21.8,930.0,896.58,662.52
2018,7,14,11,15,909.5,102.5,2.1,21.75,945.5,925.08,680.64
2018,7,14,11,30,913.0,103.0,2.1,21.7,961.0,950.91,697.01
2018,7,14,11,45,915.5,102.5,2.15,21.65,969.5,972.03,710.88
2018,7,14,12,0,918.0,102.0,2.2,21.6,978.0,990.22,722.95
2018,7,14,12,15,918.0,102.5,2.2,21.55,979.0,1003.97,731.7
2018,7,14,12,30,918.0,103.0,2.2,21.5,980.0,1014.58,738.56
2018,7,14,12,45,916.0,104.0,2.2,21.45,974.0,1020.54,742.55
2018,7,14,13,0,914.0,105.0,2.2,21.4,968.0,1023.27,744.63
2018,7,14,13,15,912.0,104.0,2.25,21.3,954.5,1020.7,744.18
2018,7,14,13,30,910.0,103.0,2.3,21.2,941.0,1014.88,741.79
2018,7,14,13,45,906.0,102.0,2.3,21.15,921.0,1003.88,735.46
2018,7,14,14,0,902.0,101.0,2.3,21.1,901.0,989.75,727.24
2018,7,14,14,15,896.5,99.5,2.3,20.95,874.0,970.6,716.1
2018,7,14,14,30,891.0,98.0,2.3,20.8,847.0,948.54,703.11
2018,7,14,14,45,883.5,97.0,2.35,20.65,814.5,922.4,687.89
2018,7,14,15,0,876.0,96.0,2.4,20.5,782.0,893.72,670.87
2018,7,14,15,15,865.5,94.5,2.4,20.5,744.0,859.5,649.17
2018,7,14,15,30,855.0,93.0,2.4,20.5,706.0,823.24,625.94
2018,7,14,15,45,843.0,90.0,2.45,20.1,663.5,782.31,600.5
2018,7,14,16,0,831.0,87.0,2.5,19.7,621.0,739.87,573.54
2018,7,14,16,15,815.0,84.0,2.5,19.45,575.5,693.2,542.43
2018,7,14,16,30,799.0,81.0,2.5,19.2,530.0,649.0,512.6
2018,7,14,16,45,777.5,78.0,2.5,18.95,482.0,597.31,475.27
2018,7,14,17,0,756.0,75.0,2.5,18.7,434.0,545.86,436.41
2018,7,14,17,15,727.0,71.5,2.5,18.35,384.5,490.2,393.22
2018,7,14,17,30,698.0,68.0,2.5,18.0,335.0,436.05,349.77
2018,7,14,17,45,657.5,63.5,2.5,17.7,286.0,377.33,301.23
2018,7,14,18,0,617.0,59.0,2.5,17.4,237.0,322.84,254.6
2018,7,14,18,15,558.5,53.5,2.45,17.05,191.0,263.51,203.1
2018,7,14,18,30,500.0,48.0,2.4,16.7,145.0,209.87,155.55
2018,7,14,18,45,410.5,40.0,2.4,16.35,104.5,151.82,105.53
2018,7,14,19,0,321.0,32.0,2.4,16.0,64.0,103.31,63.56
2018,7,14,19,15,194.5,20.5,2.35,15.75,37.0,51.82,4.67
2018,7,14,19,30,68.0,9.0,2.3,15.5,10.0,15.0,0.0
2018,7,14,19,45,34.0,4.5,2.3,15.25,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,12.3,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.0,1.5,12.85,9.0,8.85,0.0
2018,7,15,5,30,0.0,15.0,1.5,13.3,15.0,14.47,5.0
2018,7,15,5,45,0.0,27.5,1.5,13.7,27.5,26.55,17.35
2018,7,15,6,0,0.0,40.0,1.5,14.1,40.0,38.54,28.45
2018,7,15,6,15,10.5,52.0,1.55,14.5,55.0,49.83,38.77
2018,7,15,6,30,21.0,64.0,1.6,14.9,70.0,60.44,45.3
2018,7,15,6,45,13.0,84.5,1.6,15.35,88.5,81.27,62.76
2018,7,15,7,0,5.0,105.0,1.6,15.8,107.0,99.85,78.33
2018,7,15,7,15,24.0,138.5,1.6,16.2,149.0,131.68,103.48
2018,7,15,7,30,43.0,172.0,1.6,16.6,191.0,168.16,132.16
2018,7,15,7,45,99.0,194.5,1.65,17.0,246.0,206.23,161.08
2018,7,15,8,0,155.0,217.0,1.7,17.4,301.0,253.57,197.7
2018,7,15,8,15,336.0,189.0,1.7,17.75,392.0,311.33,241.93
2018,7,15,8,30,517.0,161.0,1.7,18.1,483.0,386.78,300.92
2018,7,15,8,45,550.5,157.5,1.75,18.45,522.5,428.4,334.04
2018,7,15,9,0,584.0,154.0,1.8,18.8,562.0,472.5,368.58
2018,7,15,9,15,614.5,156.0,1.8,18.95,607.5,522.08,406.44
2018,7,15,9,30,645.0,158.0,1.8,19.1,653.0,573.32,444.63
2018,7,15,9,45,677.0,163.0,1.85,19.25,703.5,629.81,485.95
2018,7,15,10,0,709.0,168.0,1.9,19.4,754.0,687.5,527.25
2018,7,15,10,15,752.5,167.0,1.9,19.45,808.5,749.26,569.99
2018,7,15,10,30,796.0,166.0,1.9,19.5,863.0,811.83,611.68
2018,7,15,10,45,803.5,165.0,1.9,19.55,883.5,844.73,632.61
2018,7,15,11,0,811.0,164.0,1.9,19.6,904.0,875.77,652.44
2018,7,15,11,15,786.0,179.0,1.9,19.55,906.5,891.17,662.04
2018,7,15,11,30,761.0,194.0,1.9,19.5,909.0,902.93,669.44
2018,7,15,11,45,807.5,174.0,1.95,19.45,938.5,944.39,697.07
2018,7,15,12,0,854.0,154.0,2.0,19.4,968.0,979.69,720.23
2018,7,15,12,15,904.5,128.5,2.0,19.35,991.5,1016.54,743.78
2018,7,15,12,30,955.0,103.0,2.0,19.3,1015.0,1050.84,765.53
2018,7,15,12,45,951.5,105.0,2.0,19.3,1008.5,1056.61,768.95
2018,7,15,13,0,948.0,107.0,2.0,19.3,1002.0,1059.01,770.68
2018,7,15,13,15,946.5,106.0,2.05,19.25,988.5,1056.97,770.54
2018,7,15,13,30,945.0,105.0,2.1,19.2,975.0,1051.55,768.4
2018,7,15,13,45,941.5,104.0,2.1,19.2,954.5,1040.81,762.18
2018,7,15,14,0,938.0,103.0,2.1,19.2,934.0,1026.8,754.0
2018,7,15,14,15,933.0,101.5,2.15,19.2,906.5,1007.64,743.18
2018,7,15,14,30,928.0,100.0,2.2,19.2,879.0,985.42,730.4
2018,7,15,14,45,921.0,97.5,2.25,19.2,845.0,957.37,713.74
2018,7,15,15,0,914.0,95.0,2.3,19.2,811.0,926.6,695.19
2018,7,15,15,15,904.0,93.5,2.3,19.2,772.0,891.77,673.29
2018,7,15,15,30,894.0,92.0,2.3,19.2,733.0,854.75,649.76
2018,7,15,15,45,881.5,90.0,2.35,19.1,689.5,813.2,623.49
2018,7,15,16,0,869.0,88.0,2.4,19.0,646.0,770.06,595.71
2018,7,15,16,15,853.5,84.5,2.45,18.9,598.5,721.73,563.73
2018,7,15,16,30,838.0,81.0,2.5,18.8,551.0,672.52,530.5
2018,7,15,16,45,817.0,78.0,2.55,18.7,501.5,622.67,494.87
2018,7,15,17,0,796.0,75.0,2.6,18.6,452.0,569.72,454.93
2018,7,15,17,15,767.0,71.0,2.6,18.35,400.5,511.61,409.85
2018,7,15,17,30,738.0,67.0,2.6,18.1,349.0,454.94,364.39
2018,7,15,17,45,697.0,63.0,2.65,17.9,298.5,394.53,314.49
2018,7,15,18,0,656.0,59.0,2.7,17.7,248.0,337.32,265.55
2018,7,15,18,15,595.5,53.5,2.7,17.2,199.5,276.28,212.69
2018,7,15,18,30,535.0,48.0,2.7,16.7,151.0,220.09,162.94
2018,7,15,18,45,439.5,40.5,2.65,16.2,109.0,159.25,110.55
2018,7,15,19,0,344.0,33.0,2.6,15.7,67.0,108.51,66.55
2018,7,15,19,15,207.5,21.0,2.6,15.3,38.5,53.83,2.21
2018,7,15,19,30,71.0,9.0,2.6,14.9,10.0,15.22,0.0
2018,7,15,19,45,35.5,4.5,2.55,14.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,1.9,11.9,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,7,16,5,15,69.5,13.0,1.9,12.65,17.5,12.78,0.0
2018,7,16,5,30,119.0,23.0,1.9,13.2,32.0,17.75,7.07
2018,7,16,5,45,287.5,33.5,1.9,13.75,76.5,25.09,16.03
2018,7,16,6,0,456.0,44.0,1.9,14.3,121.0,31.97,22.62
2018,7,16,6,15,324.5,60.5,1.9,14.85,124.5,43.9,33.45
2018,7,16,6,30,193.0,77.0,1.9,15.4,128.0,69.96,49.02
2018,7,16,6,45,150.0,107.0,1.9,15.9,151.5,106.6,78.2
2018,7,16,7,0,107.0,137.0,1.9,16.4,175.0,135.17,102.9
2018,7,16,7,15,155.5,157.5,1.9,16.85,222.5,170.26,129.58
2018,7,16,7,30,204.0,178.0,1.9,17.3,270.0,210.78,161.11
2018,7,16,7,45,329.0,173.0,1.9,17.75,341.0,255.1,194.32
2018,7,16,8,0,454.0,168.0,1.9,18.2,412.0,312.42,239.05
2018,7,16,8,15,597.0,143.5,1.9,18.55,495.5,374.89,288.46
2018,7,16,8,30,740.0,119.0,1.9,18.9,579.0,453.31,350.14
2018,7,16,8,45,750.5,127.5,1.9,19.3,623.0,504.92,390.64
2018,7,16,9,0,761.0,136.0,1.9,19.7,667.0,556.52,429.96
2018,7,16,9,15,802.5,128.5,1.9,20.05,717.0,611.68,471.26
2018,7,16,9,30,844.0,121.0,1.9,20.4,767.0,669.04,513.04
2018,7,16,9,45,883.5,109.5,1.9,20.75,813.5,723.59,551.25
2018,7,16,10,0,923.0,98.0,1.9,21.1,860.0,778.3,586.95
2018,7,16,10,15,938.5,94.5,1.9,21.4,892.5,822.75,615.17
2018,7,16,10,30,954.0,91.0,1.9,21.7,925.0,865.84,642.15
2018,7,16,10,45,958.5,92.0,1.9,22.0,948.0,902.43,664.5
2018,7,16,11,0,963.0,93.0,1.9,22.3,971.0,936.54,685.06
2018,7,16,11,15,966.0,93.5,1.95,22.55,987.0,966.16,703.28
2018,7,16,11,30,969.0,94.0,2.0,22.8,1003.0,992.91,719.66
2018,7,16,11,45,970.5,94.0,2.0,23.0,1011.5,1014.76,732.45
2018,7,16,12,0,972.0,94.0,2.0,23.2,1020.0,1033.46,743.29
2018,7,16,12,15,969.5,96.0,2.0,23.3,1020.0,1047.06,751.28
2018,7,16,12,30,967.0,98.0,2.0,23.4,1020.0,1057.29,757.29
2018,7,16,12,45,962.5,100.0,2.05,23.5,1012.5,1062.14,760.73
2018,7,16,13,0,958.0,102.0,2.1,23.6,1005.0,1063.59,762.19
2018,7,16,13,15,955.5,101.0,2.1,23.55,991.0,1060.52,760.77
2018,7,16,13,30,953.0,100.0,2.1,23.5,977.0,1054.06,757.37
2018,7,16,13,45,949.5,99.0,2.15,23.5,956.0,1043.24,751.85
2018,7,16,14,0,946.0,98.0,2.2,23.5,935.0,1029.12,744.33
2018,7,16,14,15,940.5,97.0,2.2,23.35,907.5,1009.87,733.45
2018,7,16,14,30,935.0,96.0,2.2,23.2,880.0,987.56,720.67
2018,7,16,14,45,927.5,94.5,2.2,23.05,846.0,959.95,704.45
2018,7,16,15,0,920.0,93.0,2.2,22.9,812.0,929.63,686.44
2018,7,16,15,15,910.0,91.5,2.2,22.9,773.0,894.61,664.81
2018,7,16,15,30,900.0,90.0,2.2,22.9,734.0,857.4,641.57
2018,7,16,15,45,888.5,87.5,2.2,22.5,690.5,815.88,616.13
2018,7,16,16,0,877.0,85.0,2.2,22.1,647.0,772.69,589.16
2018,7,16,16,15,861.5,82.5,2.15,21.8,600.0,725.12,558.08
2018,7,16,16,30,846.0,80.0,2.1,21.5,553.0,676.66,525.88
2018,7,16,16,45,826.0,76.0,2.1,21.25,503.0,625.97,490.48
2018,7,16,17,0,806.0,72.0,2.1,21.0,453.0,572.08,450.7
2018,7,16,17,15,777.5,69.0,2.1,20.55,402.0,514.88,407.36
2018,7,16,17,30,749.0,66.0,2.1,20.1,351.0,459.05,363.48
2018,7,16,17,45,709.5,61.5,2.1,19.65,300.0,398.22,314.14
2018,7,16,18,0,670.0,57.0,2.1,19.2,249.0,340.46,265.52
2018,7,16,18,15,610.5,51.0,2.05,18.6,200.0,278.43,212.37
2018,7,16,18,30,551.0,45.0,2.0,18.0,151.0,221.27,162.22
2018,7,16,18,45,457.0,38.0,2.0,17.4,109.0,160.6,110.28
2018,7,16,19,0,363.0,31.0,2.0,16.8,67.0,109.94,66.28
2018,7,16,19,15,220.5,20.0,2.0,16.4,38.5,54.36,0.0
2018,7,16,19,30,78.0,9.0,2.0,16.0,10.0,15.78,0.0
2018,7,16,19,45,39.0,4.5,2.0,15.6,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,4,45,9.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,7,17,5,0,19.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,7,17,5,15,145.5,14.5,2.1,13.9,24.5,14.25,0.0
2018,7,17,5,30,272.0,27.0,2.1,14.4,47.0,21.93,9.49
2018,7,17,5,45,380.0,36.0,2.1,14.9,86.5,27.65,18.08
2018,7,17,6,0,488.0,45.0,2.1,15.4,126.0,33.04,23.41
2018,7,17,6,15,532.5,52.5,2.1,15.9,168.5,36.74,26.97
2018,7,17,6,30,577.0,60.0,2.1,16.4,211.0,63.66,34.63
2018,7,17,6,45,631.5,65.0,2.05,16.9,262.5,105.5,57.67
2018,7,17,7,0,686.0,70.0,2.0,17.4,314.0,153.44,92.55
2018,7,17,7,15,700.0,78.0,2.0,18.1,360.0,201.93,133.45
2018,7,17,7,30,714.0,86.0,2.0,18.8,406.0,251.9,177.05
2018,7,17,7,45,766.0,84.0,2.0,19.45,463.5,308.28,224.86
2018,7,17,8,0,818.0,82.0,2.0,20.1,521.0,367.05,274.18
2018,7,17,8,15,846.0,81.5,2.0,20.65,572.0,424.99,322.26
2018,7,17,8,30,874.0,81.0,2.0,21.2,623.0,481.76,368.1
2018,7,17,8,45,888.5,82.5,2.0,21.75,668.0,535.1,409.96
2018,7,17,9,0,903.0,84.0,2.0,22.3,713.0,588.51,450.42
2018,7,17,9,15,912.0,87.0,1.95,22.9,753.5,639.82,487.59
2018,7,17,9,30,921.0,90.0,1.9,23.5,794.0,690.22,522.77
2018,7,17,9,45,927.5,92.0,1.9,24.1,829.0,736.8,553.13
2018,7,17,10,0,934.0,94.0,1.9,24.7,864.0,781.8,581.14
2018,7,17,10,15,941.0,94.5,1.95,25.1,893.5,823.98,607.68
2018,7,17,10,30,948.0,95.0,2.0,25.5,923.0,864.21,632.65
2018,7,17,10,45,953.0,96.0,2.0,25.9,946.5,901.09,654.7
2018,7,17,11,0,958.0,97.0,2.0,26.3,970.0,935.54,674.96
2018,7,17,11,15,961.5,97.5,2.05,26.4,986.0,965.54,693.58
2018,7,17,11,30,965.0,98.0,2.1,26.5,1002.0,992.72,710.41
2018,7,17,11,45,966.5,98.0,2.1,26.6,1010.5,1014.55,723.31
2018,7,17,12,0,968.0,98.0,2.1,26.7,1019.0,1033.25,734.32
2018,7,17,12,15,965.0,100.0,2.15,26.75,1019.0,1046.36,742.68
2018,7,17,12,30,962.0,102.0,2.2,26.8,1019.0,1056.1,749.09
2018,7,17,12,45,956.0,105.0,2.25,26.85,1011.0,1060.51,752.32
2018,7,17,13,0,950.0,108.0,2.3,26.9,1003.0,1061.51,753.6
2018,7,17,13,15,947.5,107.5,2.35,26.8,989.0,1059.03,753.29
2018,7,17,13,30,945.0,107.0,2.4,26.7,975.0,1053.18,751.0
2018,7,17,13,45,941.0,106.0,2.45,26.65,954.0,1041.98,745.32
2018,7,17,14,0,937.0,105.0,2.5,26.6,933.0,1027.53,737.68
2018,7,17,14,15,931.0,104.0,2.5,26.4,905.5,1007.97,726.78
2018,7,17,14,30,925.0,103.0,2.5,26.2,878.0,985.4,714.02
2018,7,17,14,45,917.0,101.0,2.55,26.0,843.5,957.03,697.95
2018,7,17,15,0,909.0,99.0,2.6,25.8,809.0,926.01,680.06
2018,7,17,15,15,838.5,119.5,2.6,25.8,749.0,867.11,642.45
2018,7,17,15,30,768.0,140.0,2.6,25.8,689.0,804.74,602.08
2018,7,17,15,45,800.0,119.5,2.7,25.35,660.5,783.27,590.95
2018,7,17,16,0,832.0,99.0,2.8,24.9,632.0,756.94,575.93
2018,7,17,16,15,830.0,92.0,2.85,24.55,589.5,715.79,549.72
2018,7,17,16,30,828.0,85.0,2.9,24.2,547.0,672.7,521.74
2018,7,17,16,45,807.5,81.5,2.9,23.9,498.0,619.78,484.24
2018,7,17,17,0,787.0,78.0,2.9,23.6,449.0,566.94,445.14
2018,7,17,17,15,757.5,74.0,2.95,23.1,397.5,508.92,401.28
2018,7,17,17,30,728.0,70.0,3.0,22.6,346.0,452.4,356.98
2018,7,17,17,45,686.5,65.5,3.0,22.1,295.5,391.65,307.71
2018,7,17,18,0,645.0,61.0,3.0,21.6,245.0,335.36,260.35
2018,7,17,18,15,583.5,55.0,2.95,20.9,196.5,272.94,207.22
2018,7,17,18,30,522.0,49.0,2.9,20.2,148.0,216.53,158.08
2018,7,17,18,45,426.0,40.5,2.85,19.55,106.0,155.28,106.15
2018,7,17,19,0,330.0,32.0,2.8,18.9,64.0,104.29,62.32
2018,7,17,19,15,197.0,20.0,2.75,18.5,36.5,50.73,0.0
2018,7,17,19,30,64.0,8.0,2.7,18.1,9.0,13.49,0.0
2018,7,17,19,45,32.0,4.0,2.7,17.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,18,5,15,133.0,14.5,1.8,16.5,23.5,14.25,0.0
2018,7,18,5,30,250.0,27.0,1.8,17.2,45.0,22.1,8.85
2018,7,18,5,45,357.5,36.0,1.75,17.85,83.0,27.79,17.9
2018,7,18,6,0,465.0,45.0,1.7,18.5,121.0,33.16,23.18
2018,7,18,6,15,535.0,51.5,1.7,19.0,168.0,36.0,25.95
2018,7,18,6,30,605.0,58.0,1.7,19.5,215.0,61.89,32.57
2018,7,18,6,45,652.5,63.0,1.7,20.0,265.0,104.57,55.51
2018,7,18,7,0,700.0,68.0,1.7,20.5,315.0,155.38,92.33
2018,7,18,7,15,733.5,71.5,1.65,21.2,366.0,204.32,132.2
2018,7,18,7,30,767.0,75.0,1.6,21.9,417.0,256.82,176.7
2018,7,18,7,45,791.5,78.5,1.55,22.6,467.5,309.94,222.12
2018,7,18,8,0,816.0,82.0,1.5,23.3,518.0,365.22,268.37
2018,7,18,8,15,834.5,84.5,1.45,23.8,566.0,419.04,312.52
2018,7,18,8,30,853.0,87.0,1.4,24.3,614.0,476.52,357.76
2018,7,18,8,45,867.5,88.5,1.35,24.8,658.5,528.91,397.73
2018,7,18,9,0,882.0,90.0,1.3,25.3,703.0,581.39,436.27
2018,7,18,9,15,889.5,93.5,1.25,25.55,742.5,631.36,471.98
2018,7,18,9,30,897.0,97.0,1.2,25.8,782.0,680.34,505.76
2018,7,18,9,45,901.0,101.0,1.2,26.0,816.0,726.14,535.97
2018,7,18,10,0,905.0,105.0,1.2,26.2,850.0,770.24,563.55
2018,7,18,10,15,911.0,106.5,1.25,26.3,879.0,811.61,589.76
2018,7,18,10,30,917.0,108.0,1.3,26.4,908.0,851.04,614.52
2018,7,18,10,45,794.0,171.0,1.35,26.45,876.5,841.08,607.46
2018,7,18,11,0,671.0,234.0,1.4,26.5,845.0,821.93,594.8
2018,7,18,11,15,472.5,341.5,1.45,26.45,775.5,768.6,554.72
2018,7,18,11,30,274.0,449.0,1.5,26.4,706.0,702.23,505.24
2018,7,18,11,45,369.0,410.0,1.6,26.35,759.0,762.0,549.34
2018,7,18,12,0,464.0,371.0,1.7,26.3,812.0,827.68,595.61
2018,7,18,12,15,626.0,283.0,1.75,26.15,878.5,907.32,652.63
2018,7,18,12,30,788.0,195.0,1.8,26.0,945.0,983.37,702.46
2018,7,18,12,45,798.0,191.5,1.9,25.9,947.0,996.75,711.69
2018,7,18,13,0,808.0,188.0,2.0,25.8,949.0,1007.28,719.93
2018,7,18,13,15,717.0,230.0,2.05,25.7,898.0,965.28,694.38
2018,7,18,13,30,626.0,272.0,2.1,25.6,847.0,916.87,663.86
2018,7,18,13,45,723.0,220.0,2.2,25.5,869.5,955.68,692.3
2018,7,18,14,0,820.0,168.0,2.3,25.4,892.0,985.11,712.85
2018,7,18,14,15,849.0,145.5,2.3,25.3,875.0,978.41,709.34
2018,7,18,14,30,878.0,123.0,2.3,25.2,858.0,962.06,700.06
2018,7,18,14,45,835.0,137.0,2.35,25.1,813.5,924.9,677.79
2018,7,18,15,0,792.0,151.0,2.4,25.0,769.0,881.45,651.26
2018,7,18,15,15,769.0,150.5,2.4,25.0,725.5,839.59,624.83
2018,7,18,15,30,746.0,150.0,2.4,25.0,682.0,799.53,599.31
2018,7,18,15,45,722.0,145.0,2.35,24.8,634.0,750.11,567.13
2018,7,18,16,0,698.0,140.0,2.3,24.6,586.0,700.26,534.24
2018,7,18,16,15,683.5,131.5,2.25,24.3,541.0,653.43,502.52
2018,7,18,16,30,669.0,123.0,2.2,24.0,496.0,606.0,469.31
2018,7,18,16,45,639.0,117.5,2.2,23.7,447.0,551.44,430.0
2018,7,18,17,0,609.0,112.0,2.2,23.4,398.0,498.13,390.56
2018,7,18,17,15,594.5,100.5,2.2,22.85,353.0,448.49,353.28
2018,7,18,17,30,580.0,89.0,2.2,22.3,308.0,399.2,314.87
2018,7,18,17,45,595.0,76.0,2.25,21.7,272.0,362.26,284.6
2018,7,18,18,0,610.0,63.0,2.3,21.1,236.0,323.01,250.72
2018,7,18,18,15,545.5,56.0,2.3,20.4,188.0,260.27,197.64
2018,7,18,18,30,481.0,49.0,2.3,19.7,140.0,203.91,148.95
2018,7,18,18,45,377.0,40.5,2.3,18.95,99.0,142.96,97.91
2018,7,18,19,0,273.0,32.0,2.3,18.2,58.0,93.12,55.69
2018,7,18,19,15,150.5,19.5,2.3,17.8,32.5,43.26,0.0
2018,7,18,19,30,28.0,7.0,2.3,17.4,7.0,9.32,0.0
2018,7,18,19,45,14.0,3.5,2.25,17.0,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,7,19,5,0,16.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,125.0,14.0,1.8,15.0,22.0,13.76,0.0
2018,7,19,5,30,234.0,26.0,1.7,15.3,42.0,21.21,7.69
2018,7,19,5,45,312.0,36.0,1.6,15.65,75.5,27.93,18.15
2018,7,19,6,0,390.0,46.0,1.5,16.0,109.0,34.2,24.33
2018,7,19,6,15,309.5,62.0,1.5,16.2,123.0,45.28,34.44
2018,7,19,6,30,229.0,78.0,1.5,16.4,137.0,70.64,49.1
2018,7,19,6,45,175.0,108.0,1.5,16.6,159.0,104.6,75.43
2018,7,19,7,0,121.0,138.0,1.5,16.8,181.0,137.12,103.69
2018,7,19,7,15,219.0,151.0,1.4,17.1,243.0,172.86,128.85
2018,7,19,7,30,317.0,164.0,1.3,17.4,305.0,222.77,166.56
2018,7,19,7,45,479.0,147.5,1.25,17.65,389.0,273.73,204.74
2018,7,19,8,0,641.0,131.0,1.2,17.9,473.0,343.88,259.44
2018,7,19,8,15,679.5,132.5,1.1,18.25,525.0,396.31,301.93
2018,7,19,8,30,718.0,134.0,1.0,18.6,577.0,452.06,345.8
2018,7,19,8,45,787.0,121.0,0.9,18.9,639.0,514.92,393.62
2018,7,19,9,0,856.0,108.0,0.8,19.2,701.0,580.87,442.1
2018,7,19,9,15,878.0,106.0,0.75,19.6,745.5,635.23,480.62
2018,7,19,9,30,900.0,104.0,0.7,20.0,790.0,688.07,516.85
2018,7,19,9,45,911.5,104.0,0.7,20.4,826.0,735.5,547.95
2018,7,19,10,0,923.0,104.0,0.7,20.8,862.0,781.79,576.42
2018,7,19,10,15,929.5,105.5,0.7,21.15,892.0,824.28,602.03
2018,7,19,10,30,936.0,107.0,0.7,21.5,922.0,864.82,626.02
2018,7,19,10,45,941.5,107.5,0.75,21.85,945.5,901.41,648.12
2018,7,19,11,0,947.0,108.0,0.8,22.2,969.0,935.61,668.6
2018,7,19,11,15,950.5,109.0,0.9,22.4,985.5,965.95,687.95
2018,7,19,11,30,954.0,110.0,1.0,22.6,1002.0,993.51,705.59
2018,7,19,11,45,955.5,110.5,1.1,22.85,1011.0,1015.76,719.85
2018,7,19,12,0,957.0,111.0,1.2,23.1,1020.0,1034.92,732.29
2018,7,19,12,15,958.0,110.5,1.3,23.25,1021.0,1049.39,742.23
2018,7,19,12,30,959.0,110.0,1.4,23.4,1022.0,1060.59,750.27
2018,7,19,12,45,959.5,108.5,1.45,23.55,1016.0,1066.93,754.58
2018,7,19,13,0,960.0,107.0,1.5,23.7,1010.0,1069.86,756.97
2018,7,19,13,15,957.0,107.0,1.55,23.7,996.0,1067.42,756.63
2018,7,19,13,30,954.0,107.0,1.6,23.7,982.0,1061.58,754.36
2018,7,19,13,45,950.0,106.5,1.65,23.7,961.0,1050.86,749.18
2018,7,19,14,0,946.0,106.0,1.7,23.7,940.0,1036.84,742.05
2018,7,19,14,15,939.5,104.5,1.75,23.5,911.5,1016.15,731.35
2018,7,19,14,30,933.0,103.0,1.8,23.3,883.0,992.42,718.73
2018,7,19,14,45,924.0,102.0,1.85,23.15,848.5,964.03,702.9
2018,7,19,15,0,915.0,101.0,1.9,23.0,814.0,933.0,685.26
2018,7,19,15,15,904.5,99.5,1.9,23.0,774.5,897.69,663.68
2018,7,19,15,30,894.0,98.0,1.9,23.0,735.0,860.2,640.52
2018,7,19,15,45,880.5,95.5,2.0,22.55,690.5,817.26,615.39
2018,7,19,16,0,867.0,93.0,2.1,22.1,646.0,772.78,588.61
2018,7,19,16,15,849.0,90.5,2.15,21.85,598.0,727.32,559.67
2018,7,19,16,30,831.0,88.0,2.2,21.6,550.0,677.35,526.88
2018,7,19,16,45,808.0,84.5,2.25,21.35,499.5,622.62,488.25
2018,7,19,17,0,785.0,81.0,2.3,21.1,449.0,568.19,448.16
2018,7,19,17,15,753.0,77.5,2.3,20.7,397.0,509.36,403.36
2018,7,19,17,30,721.0,74.0,2.3,20.3,345.0,452.26,358.34
2018,7,19,17,45,676.5,69.0,2.3,19.85,293.5,391.15,308.7
2018,7,19,18,0,632.0,64.0,2.3,19.4,242.0,332.5,259.41
2018,7,19,18,15,567.5,57.5,2.25,18.7,193.5,269.16,205.45
2018,7,19,18,30,503.0,51.0,2.2,18.0,145.0,212.13,155.76
2018,7,19,18,45,405.0,41.5,2.1,17.25,103.0,150.44,103.44
2018,7,19,19,0,307.0,32.0,2.0,16.5,61.0,99.28,59.05
2018,7,19,19,15,182.0,20.0,1.95,16.05,34.5,47.95,0.0
2018,7,19,19,30,57.0,8.0,1.9,15.6,8.0,12.77,0.0
2018,7,19,19,45,28.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.5,11.35,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,11.4,2.0,0.0,0.0
2018,7,20,5,15,82.0,14.5,0.7,11.85,19.5,14.25,0.0
2018,7,20,5,30,155.0,27.0,0.8,12.3,37.0,21.32,7.12
2018,7,20,5,45,231.0,39.0,0.9,12.75,68.5,30.03,20.17
2018,7,20,6,0,307.0,51.0,1.0,13.2,100.0,38.32,28.26
2018,7,20,6,15,371.5,63.0,1.05,13.6,143.0,46.18,35.63
2018,7,20,6,30,436.0,75.0,1.1,14.0,186.0,69.46,44.44
2018,7,20,6,45,524.5,80.0,1.15,14.4,242.5,106.3,63.67
2018,7,20,7,0,613.0,85.0,1.2,14.8,299.0,152.96,96.07
2018,7,20,7,15,640.0,92.5,1.2,15.2,347.0,199.74,134.81
2018,7,20,7,30,667.0,100.0,1.2,15.6,395.0,249.44,177.62
2018,7,20,7,45,690.0,106.5,1.2,16.0,443.5,299.78,221.32
2018,7,20,8,0,713.0,113.0,1.2,16.4,492.0,352.25,266.08
2018,7,20,8,15,460.5,158.0,1.2,16.8,411.5,329.65,254.59
2018,7,20,8,30,208.0,203.0,1.2,17.2,331.0,282.14,220.16
2018,7,20,8,45,225.0,233.0,1.2,17.6,380.5,330.38,257.66
2018,7,20,9,0,242.0,263.0,1.2,18.0,430.0,380.34,295.16
2018,7,20,9,15,454.0,226.0,1.2,18.3,563.0,487.24,377.05
2018,7,20,9,30,666.0,189.0,1.2,18.6,696.0,613.31,470.23
2018,7,20,9,45,534.5,252.0,1.2,18.85,671.0,612.18,465.68
2018,7,20,10,0,403.0,315.0,1.2,19.1,646.0,599.24,453.22
2018,7,20,10,15,441.5,318.0,1.15,19.35,692.0,650.24,488.81
2018,7,20,10,30,480.0,321.0,1.1,19.6,738.0,702.97,524.17
2018,7,20,10,45,433.5,353.0,1.1,19.8,737.0,713.28,528.58
2018,7,20,11,0,387.0,385.0,1.1,20.0,736.0,717.94,529.53
2018,7,20,11,15,395.0,396.5,1.1,20.15,760.0,749.69,550.27
2018,7,20,11,30,403.0,408.0,1.1,20.3,784.0,780.73,570.02
2018,7,20,11,45,447.5,393.0,1.1,20.45,814.5,822.36,597.84
2018,7,20,12,0,492.0,378.0,1.1,20.6,845.0,861.3,623.54
2018,7,20,12,15,596.5,319.5,1.1,20.65,886.0,914.1,660.43
2018,7,20,12,30,701.0,261.0,1.1,20.7,927.0,967.81,696.66
2018,7,20,12,45,746.5,228.0,1.15,20.8,933.0,986.37,708.35
2018,7,20,13,0,792.0,195.0,1.2,20.9,939.0,997.99,716.24
2018,7,20,13,15,774.0,201.0,1.25,20.9,919.5,987.37,710.62
2018,7,20,13,30,756.0,207.0,1.3,20.9,900.0,978.45,706.41
2018,7,20,13,45,809.5,170.5,1.3,20.9,897.0,984.87,711.17
2018,7,20,14,0,863.0,134.0,1.3,20.9,894.0,985.02,711.88
2018,7,20,14,15,854.5,132.5,1.4,20.8,865.5,963.76,701.01
2018,7,20,14,30,846.0,131.0,1.5,20.7,837.0,939.81,688.49
2018,7,20,14,45,835.5,129.0,1.55,20.6,803.0,916.27,675.43
2018,7,20,15,0,825.0,127.0,1.6,20.5,769.0,884.92,657.08
2018,7,20,15,15,813.0,124.5,1.6,20.5,730.5,849.59,635.11
2018,7,20,15,30,801.0,122.0,1.6,20.5,692.0,812.39,611.73
2018,7,20,15,45,782.5,119.5,1.7,20.15,647.5,768.32,585.08
2018,7,20,16,0,764.0,117.0,1.8,19.8,603.0,723.27,557.12
2018,7,20,16,15,740.0,114.0,1.8,19.55,555.5,672.96,523.75
2018,7,20,16,30,716.0,111.0,1.8,19.3,508.0,624.57,489.99
2018,7,20,16,45,687.0,107.0,1.85,19.05,459.0,570.29,450.78
2018,7,20,17,0,658.0,103.0,1.9,18.8,410.0,517.08,411.16
2018,7,20,17,15,621.0,97.5,1.9,18.45,360.5,459.17,366.62
2018,7,20,17,30,584.0,92.0,1.9,18.1,311.0,403.69,322.59
2018,7,20,17,45,535.0,85.0,1.85,17.75,262.5,343.89,273.72
2018,7,20,18,0,486.0,78.0,1.8,17.4,214.0,288.32,226.98
2018,7,20,18,15,422.0,68.5,1.8,17.0,169.5,227.9,175.66
2018,7,20,18,30,358.0,59.0,1.8,16.6,125.0,176.1,130.83
2018,7,20,18,45,272.5,46.0,1.75,16.2,87.5,122.04,85.14
2018,7,20,19,0,187.0,33.0,1.7,15.8,50.0,77.39,46.55
2018,7,20,19,15,104.5,19.0,1.7,15.55,27.5,35.96,0.0
2018,7,20,19,30,22.0,5.0,1.7,15.3,5.0,6.79,0.0
2018,7,20,19,45,11.0,2.5,1.65,15.05,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.75,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.8,1.0,0.0,0.0
2018,7,21,5,15,71.0,13.0,0.6,13.15,17.5,12.78,0.0
2018,7,21,5,30,136.0,25.0,0.6,13.5,34.0,19.67,5.17
2018,7,21,5,45,224.5,38.5,0.65,13.85,67.5,29.69,19.71
2018,7,21,6,0,313.0,52.0,0.7,14.2,101.0,39.21,28.91
2018,7,21,6,15,382.0,62.0,0.7,14.55,143.5,45.49,34.87
2018,7,21,6,30,451.0,72.0,0.7,14.9,186.0,66.52,41.93
2018,7,21,6,45,501.5,79.5,0.7,15.3,232.5,103.04,61.76
2018,7,21,7,0,552.0,87.0,0.7,15.7,279.0,145.34,91.95
2018,7,21,7,15,589.0,93.0,0.7,16.1,327.0,189.38,127.56
2018,7,21,7,30,626.0,99.0,0.7,16.5,375.0,237.44,168.08
2018,7,21,7,45,654.0,104.0,0.75,16.95,422.5,285.73,209.49
2018,7,21,8,0,682.0,109.0,0.8,17.4,470.0,336.7,252.55
2018,7,21,8,15,704.0,113.0,0.85,17.75,516.0,386.76,294.23
2018,7,21,8,30,726.0,117.0,0.9,18.1,562.0,438.4,335.99
2018,7,21,8,45,743.0,120.0,0.9,18.5,605.0,489.82,376.01
2018,7,21,9,0,760.0,123.0,0.9,18.9,648.0,539.67,413.64
2018,7,21,9,15,770.0,127.0,0.95,19.2,685.5,586.61,448.53
2018,7,21,9,30,780.0,131.0,1.0,19.5,723.0,633.04,482.15
2018,7,21,9,45,787.0,135.0,1.05,19.8,756.0,676.69,512.96
2018,7,21,10,0,794.0,139.0,1.1,20.1,789.0,719.17,541.72
2018,7,21,10,15,739.0,181.0,1.15,20.35,803.0,749.03,560.81
2018,7,21,10,30,684.0,223.0,1.2,20.6,817.0,773.68,575.46
2018,7,21,10,45,617.5,271.0,1.25,20.85,818.0,788.89,583.2
2018,7,21,11,0,551.0,319.0,1.3,21.1,819.0,798.81,587.28
2018,7,21,11,15,533.0,323.0,1.3,21.2,813.5,804.36,590.16
2018,7,21,11,30,515.0,327.0,1.3,21.3,808.0,807.33,591.36
2018,7,21,11,45,658.5,245.5,1.35,21.4,866.0,875.73,641.16
2018,7,21,12,0,802.0,164.0,1.4,21.5,924.0,942.6,683.84
2018,7,21,12,15,817.0,154.5,1.45,21.5,929.5,960.21,694.92
2018,7,21,12,30,832.0,145.0,1.5,21.5,935.0,969.93,701.65
2018,7,21,12,45,735.0,202.0,1.5,21.45,896.5,944.09,685.26
2018,7,21,13,0,638.0,259.0,1.5,21.4,858.0,914.25,666.37
2018,7,21,13,15,753.0,188.5,1.55,21.35,885.0,953.56,693.54
2018,7,21,13,30,868.0,118.0,1.6,21.3,912.0,987.13,715.87
2018,7,21,13,45,865.5,116.0,1.6,21.2,892.5,977.02,709.86
2018,7,21,14,0,863.0,114.0,1.6,21.1,873.0,963.87,702.5
2018,7,21,14,15,858.0,111.5,1.65,20.95,846.5,944.79,692.2
2018,7,21,14,30,853.0,109.0,1.7,20.8,820.0,922.88,680.08
2018,7,21,14,45,846.5,107.0,1.7,20.65,788.5,897.41,664.98
2018,7,21,15,0,840.0,105.0,1.7,20.5,757.0,869.44,648.18
2018,7,21,15,15,829.0,102.5,1.7,20.5,719.0,834.66,626.35
2018,7,21,15,30,818.0,100.0,1.7,20.5,681.0,797.95,603.08
2018,7,21,15,45,805.5,97.0,1.7,20.15,639.5,761.83,580.78
2018,7,21,16,0,793.0,94.0,1.7,19.8,598.0,720.02,554.14
2018,7,21,16,15,777.5,91.0,1.7,19.55,553.5,674.84,524.47
2018,7,21,16,30,762.0,88.0,1.7,19.3,509.0,628.93,493.74
2018,7,21,16,45,740.0,84.0,1.7,19.1,461.5,577.24,456.16
2018,7,21,17,0,718.0,80.0,1.7,18.9,414.0,525.91,417.74
2018,7,21,17,15,687.5,76.0,1.65,18.55,365.5,470.51,374.96
2018,7,21,17,30,657.0,72.0,1.6,18.2,317.0,417.95,332.98
2018,7,21,17,45,615.0,66.0,1.6,17.9,268.5,358.91,284.68
2018,7,21,18,0,573.0,60.0,1.6,17.6,220.0,303.37,237.68
2018,7,21,18,15,512.0,53.5,1.55,17.25,175.0,244.46,186.98
2018,7,21,18,30,451.0,47.0,1.5,16.9,130.0,191.59,140.58
2018,7,21,18,45,360.0,38.0,1.45,16.5,91.5,135.16,92.49
2018,7,21,19,0,269.0,29.0,1.4,16.1,53.0,88.6,51.38
2018,7,21,19,15,153.5,17.0,1.35,15.9,29.0,40.49,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.7,5.0,8.11,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
