Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.25,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,7,22,5,15,49.0,10.0,0.45,13.5,13.0,9.83,0.0
2018,7,22,5,30,91.0,19.0,0.5,13.7,25.0,14.7,1.62
2018,7,22,5,45,93.5,28.0,0.55,13.95,38.5,23.43,14.32
2018,7,22,6,0,96.0,37.0,0.6,14.2,52.0,30.53,21.28
2018,7,22,6,15,144.0,48.5,0.65,14.65,80.0,39.35,29.42
2018,7,22,6,30,192.0,60.0,0.7,15.1,108.0,54.25,36.92
2018,7,22,6,45,110.5,82.0,0.75,15.55,111.0,81.51,59.13
2018,7,22,7,0,29.0,104.0,0.8,16.0,114.0,99.61,76.98
2018,7,22,7,15,79.0,137.5,0.9,16.5,171.0,140.62,108.35
2018,7,22,7,30,129.0,171.0,1.0,17.0,228.0,184.42,141.98
2018,7,22,7,45,333.5,154.0,1.05,17.45,324.5,233.85,176.67
2018,7,22,8,0,538.0,137.0,1.1,17.9,421.0,310.47,235.07
2018,7,22,8,15,602.0,135.0,1.15,18.3,480.5,364.59,278.73
2018,7,22,8,30,666.0,133.0,1.2,18.7,540.0,424.79,326.54
2018,7,22,8,45,558.0,180.0,1.25,19.05,538.5,448.83,345.92
2018,7,22,9,0,450.0,227.0,1.3,19.4,537.0,461.29,355.23
2018,7,22,9,15,616.0,180.5,1.35,19.6,632.0,541.78,417.09
2018,7,22,9,30,782.0,134.0,1.4,19.8,727.0,636.47,487.64
2018,7,22,9,45,826.0,120.5,1.45,20.0,772.5,689.53,525.79
2018,7,22,10,0,870.0,107.0,1.5,20.2,818.0,743.52,562.14
2018,7,22,10,15,877.5,108.0,1.55,20.35,847.0,784.42,588.88
2018,7,22,10,30,885.0,109.0,1.6,20.5,876.0,823.58,614.33
2018,7,22,10,45,891.5,108.5,1.6,20.65,898.5,858.49,636.21
2018,7,22,11,0,898.0,108.0,1.6,20.8,921.0,891.21,656.49
2018,7,22,11,15,878.5,122.5,1.65,20.85,929.5,912.96,670.36
2018,7,22,11,30,859.0,137.0,1.7,20.9,938.0,930.99,681.96
2018,7,22,11,45,877.5,127.0,1.75,20.9,951.5,957.22,699.11
2018,7,22,12,0,896.0,117.0,1.8,20.9,965.0,981.07,714.65
2018,7,22,12,15,905.5,111.0,1.8,20.95,968.5,997.56,724.73
2018,7,22,12,30,915.0,105.0,1.8,21.0,972.0,1011.06,733.04
2018,7,22,12,45,916.0,103.0,1.85,21.05,966.0,1017.09,737.4
2018,7,22,13,0,917.0,101.0,1.9,21.1,960.0,1019.85,739.87
2018,7,22,13,15,847.0,136.5,1.9,21.1,921.0,987.34,719.35
2018,7,22,13,30,777.0,172.0,1.9,21.1,882.0,958.56,701.57
2018,7,22,13,45,766.5,177.0,1.95,21.1,864.0,948.81,696.7
2018,7,22,14,0,756.0,182.0,2.0,21.1,846.0,936.43,689.95
2018,7,22,14,15,825.0,138.0,2.0,21.05,842.0,946.39,697.56
2018,7,22,14,30,894.0,94.0,2.0,21.0,838.0,945.08,697.68
2018,7,22,14,45,886.0,92.5,2.05,20.95,805.0,917.8,681.42
2018,7,22,15,0,878.0,91.0,2.1,20.9,772.0,887.97,663.59
2018,7,22,15,15,868.0,89.0,2.1,20.9,733.5,853.46,641.88
2018,7,22,15,30,858.0,87.0,2.1,20.9,695.0,816.85,618.6
2018,7,22,15,45,844.5,85.0,2.15,20.65,652.5,775.55,592.78
2018,7,22,16,0,831.0,83.0,2.2,20.4,610.0,732.81,565.53
2018,7,22,16,15,814.0,80.0,2.2,20.2,563.5,685.23,533.87
2018,7,22,16,30,797.0,77.0,2.2,20.0,517.0,640.2,503.54
2018,7,22,16,45,775.0,74.5,2.2,19.8,469.0,588.67,466.34
2018,7,22,17,0,753.0,72.0,2.2,19.6,421.0,537.44,427.68
2018,7,22,17,15,722.5,68.5,2.2,19.35,371.5,480.96,383.85
2018,7,22,17,30,692.0,65.0,2.2,19.1,322.0,426.16,339.88
2018,7,22,17,45,650.0,60.5,2.2,18.85,273.0,367.02,291.05
2018,7,22,18,0,608.0,56.0,2.2,18.6,224.0,312.33,244.27
2018,7,22,18,15,547.0,50.0,2.2,18.2,178.0,252.21,192.34
2018,7,22,18,30,486.0,44.0,2.2,17.8,132.0,198.13,144.65
2018,7,22,18,45,392.5,36.0,2.2,17.4,93.0,140.43,95.27
2018,7,22,19,0,299.0,28.0,2.2,17.0,54.0,92.87,52.64
2018,7,22,19,15,171.5,16.5,2.15,16.7,29.5,38.95,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.4,5.0,8.56,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,5,15,108.5,11.0,1.9,13.2,17.5,10.81,0.0
2018,7,23,5,30,217.0,22.0,1.9,13.7,35.0,17.71,1.89
2018,7,23,5,45,330.5,31.5,1.9,14.15,72.0,24.15,14.78
2018,7,23,6,0,444.0,41.0,1.9,14.6,109.0,30.17,20.84
2018,7,23,6,15,389.5,52.0,1.85,15.2,127.5,37.02,27.22
2018,7,23,6,30,335.0,63.0,1.8,15.8,146.0,54.91,34.97
2018,7,23,6,45,264.5,88.5,1.75,16.4,163.5,90.33,60.44
2018,7,23,7,0,194.0,114.0,1.7,17.0,181.0,122.86,88.8
2018,7,23,7,15,363.5,114.0,1.7,17.5,264.0,163.79,115.59
2018,7,23,7,30,533.0,114.0,1.7,18.0,347.0,226.43,162.26
2018,7,23,7,45,662.5,96.0,1.7,18.55,421.0,279.22,204.27
2018,7,23,8,0,792.0,78.0,1.7,19.1,495.0,347.55,259.52
2018,7,23,8,15,810.5,80.5,1.7,19.5,542.0,400.26,304.1
2018,7,23,8,30,829.0,83.0,1.7,19.9,589.0,456.66,350.12
2018,7,23,8,45,843.5,85.5,1.7,20.3,633.5,508.95,391.65
2018,7,23,9,0,858.0,88.0,1.7,20.7,678.0,561.39,431.92
2018,7,23,9,15,870.0,89.5,1.75,21.05,718.0,611.3,469.44
2018,7,23,9,30,882.0,91.0,1.8,21.4,758.0,660.64,505.5
2018,7,23,9,45,891.5,92.5,1.85,21.75,793.5,707.44,537.89
2018,7,23,10,0,901.0,94.0,1.9,22.1,829.0,753.0,567.78
2018,7,23,10,15,908.0,94.5,1.95,22.35,858.0,794.2,594.55
2018,7,23,10,30,915.0,95.0,2.0,22.6,887.0,833.53,619.82
2018,7,23,10,45,920.0,96.0,2.05,22.85,910.0,869.61,642.72
2018,7,23,11,0,925.0,97.0,2.1,23.1,933.0,903.33,663.93
2018,7,23,11,15,928.0,97.0,2.15,23.3,948.5,931.74,681.7
2018,7,23,11,30,931.0,97.0,2.2,23.5,964.0,957.39,697.68
2018,7,23,11,45,933.0,97.5,2.25,23.7,973.0,979.7,711.52
2018,7,23,12,0,935.0,98.0,2.3,23.9,982.0,998.99,723.48
2018,7,23,12,15,934.0,99.5,2.35,23.95,983.0,1013.27,732.74
2018,7,23,12,30,933.0,101.0,2.4,24.0,984.0,1024.3,740.07
2018,7,23,12,45,930.5,101.5,2.45,24.0,977.5,1029.54,743.97
2018,7,23,13,0,928.0,102.0,2.5,24.0,971.0,1031.46,745.93
2018,7,23,13,15,925.0,101.5,2.55,23.85,957.0,1028.51,745.35
2018,7,23,13,30,922.0,101.0,2.6,23.7,943.0,1022.25,742.78
2018,7,23,13,45,917.0,101.0,2.65,23.6,922.0,1011.28,737.14
2018,7,23,14,0,912.0,101.0,2.7,23.5,901.0,997.14,729.55
2018,7,23,14,15,906.0,100.0,2.75,23.3,874.0,977.89,718.96
2018,7,23,14,30,900.0,99.0,2.8,23.1,847.0,955.7,706.45
2018,7,23,14,45,777.0,134.5,2.85,22.85,761.5,867.46,649.53
2018,7,23,15,0,654.0,170.0,2.9,22.6,676.0,780.06,592.08
2018,7,23,15,15,701.5,145.5,2.9,22.6,663.5,777.02,591.81
2018,7,23,15,30,749.0,121.0,2.9,22.6,651.0,766.68,585.88
2018,7,23,15,45,794.5,103.5,2.9,22.25,634.0,759.31,582.98
2018,7,23,16,0,840.0,86.0,2.9,21.9,617.0,742.5,573.43
2018,7,23,16,15,825.0,82.5,2.95,21.65,571.0,695.45,542.14
2018,7,23,16,30,810.0,79.0,3.0,21.4,525.0,650.82,512.22
2018,7,23,16,45,789.0,75.5,3.0,21.2,476.0,598.21,473.99
2018,7,23,17,0,768.0,72.0,3.0,21.0,427.0,545.78,434.26
2018,7,23,17,15,738.5,68.5,3.0,20.7,377.0,489.13,390.16
2018,7,23,17,30,709.0,65.0,3.0,20.4,327.0,434.03,345.8
2018,7,23,17,45,667.5,60.5,3.0,20.05,277.5,374.25,296.38
2018,7,23,18,0,626.0,56.0,3.0,19.7,228.0,318.88,248.93
2018,7,23,18,15,565.0,50.0,2.95,19.15,181.0,257.83,196.14
2018,7,23,18,30,504.0,44.0,2.9,18.6,134.0,202.83,147.58
2018,7,23,18,45,409.5,35.5,2.9,18.05,94.0,143.48,96.79
2018,7,23,19,0,315.0,27.0,2.9,17.5,54.0,94.09,52.07
2018,7,23,19,15,181.5,16.0,2.85,17.15,29.5,39.53,0.0
2018,7,23,19,30,48.0,5.0,2.8,16.8,5.0,4.91,0.0
2018,7,23,19,45,24.0,2.5,2.8,16.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,5,15,93.0,11.0,2.9,14.0,16.5,10.81,0.0
2018,7,24,5,30,186.0,22.0,2.9,14.3,33.0,17.86,0.47
2018,7,24,5,45,296.0,33.0,2.9,14.65,69.0,25.77,15.99
2018,7,24,6,0,406.0,44.0,2.9,15.0,105.0,33.11,23.33
2018,7,24,6,15,479.0,51.5,2.85,15.55,150.0,36.78,26.94
2018,7,24,6,30,552.0,59.0,2.8,16.1,195.0,54.85,31.59
2018,7,24,6,45,603.0,64.5,2.8,16.65,244.0,95.12,51.63
2018,7,24,7,0,654.0,70.0,2.8,17.2,293.0,141.17,84.01
2018,7,24,7,15,690.0,73.5,2.75,17.95,343.0,191.01,124.62
2018,7,24,7,30,726.0,77.0,2.7,18.7,393.0,241.76,168.11
2018,7,24,7,45,753.0,80.5,2.7,19.45,443.0,293.52,213.29
2018,7,24,8,0,780.0,84.0,2.7,20.2,493.0,347.77,259.91
2018,7,24,8,15,800.5,86.5,2.75,20.75,540.5,400.71,304.88
2018,7,24,8,30,821.0,89.0,2.8,21.3,588.0,454.96,349.58
2018,7,24,8,45,836.5,90.5,2.8,21.85,632.0,509.08,392.69
2018,7,24,9,0,852.0,92.0,2.8,22.4,676.0,560.88,432.74
2018,7,24,9,15,862.5,94.5,2.85,22.75,716.0,610.62,470.52
2018,7,24,9,30,873.0,97.0,2.9,23.1,756.0,659.68,506.76
2018,7,24,9,45,880.5,99.0,3.0,23.45,790.5,705.27,539.2
2018,7,24,10,0,888.0,101.0,3.1,23.8,825.0,749.48,568.84
2018,7,24,10,15,896.0,102.0,3.15,24.1,854.5,791.52,596.52
2018,7,24,10,30,904.0,103.0,3.2,24.4,884.0,831.8,622.7
2018,7,24,10,45,910.5,102.5,3.25,24.65,907.0,867.39,645.6
2018,7,24,11,0,917.0,102.0,3.3,24.9,930.0,900.72,666.86
2018,7,24,11,15,921.0,101.5,3.35,25.05,945.5,929.38,685.18
2018,7,24,11,30,925.0,101.0,3.4,25.2,961.0,955.34,701.7
2018,7,24,11,45,928.5,100.0,3.45,25.35,970.0,977.49,715.73
2018,7,24,12,0,932.0,99.0,3.5,25.5,979.0,996.67,727.86
2018,7,24,12,15,930.0,100.5,3.5,25.5,979.5,1009.96,736.3
2018,7,24,12,30,928.0,102.0,3.5,25.5,980.0,1019.99,742.76
2018,7,24,12,45,924.5,103.5,3.55,25.5,973.0,1025.26,746.61
2018,7,24,13,0,921.0,105.0,3.6,25.5,966.0,1027.21,748.46
2018,7,24,13,15,919.5,103.5,3.65,25.45,952.5,1024.74,747.71
2018,7,24,13,30,918.0,102.0,3.7,25.4,939.0,1018.95,744.93
2018,7,24,13,45,915.5,101.0,3.7,25.3,919.5,1009.41,739.62
2018,7,24,14,0,913.0,100.0,3.7,25.2,900.0,996.65,732.31
2018,7,24,14,15,908.5,98.0,3.7,25.0,873.0,977.74,721.32
2018,7,24,14,30,904.0,96.0,3.7,24.8,846.0,955.81,708.38
2018,7,24,14,45,897.5,93.5,3.7,24.65,813.0,928.6,691.76
2018,7,24,15,0,891.0,91.0,3.7,24.5,780.0,898.7,673.29
2018,7,24,15,15,880.5,89.5,3.7,24.5,741.0,863.9,650.99
2018,7,24,15,30,870.0,88.0,3.7,24.5,702.0,827.0,627.1
2018,7,24,15,45,860.0,85.0,3.65,23.95,660.0,786.95,601.88
2018,7,24,16,0,850.0,82.0,3.6,23.4,618.0,745.17,575.09
2018,7,24,16,15,837.0,78.5,3.55,23.1,572.5,699.14,544.28
2018,7,24,16,30,824.0,75.0,3.5,22.8,527.0,652.07,512.23
2018,7,24,16,45,804.5,71.5,3.5,22.5,478.0,603.0,476.96
2018,7,24,17,0,785.0,68.0,3.5,22.2,429.0,550.75,437.46
2018,7,24,17,15,756.5,64.5,3.45,21.8,379.0,493.84,393.15
2018,7,24,17,30,728.0,61.0,3.4,21.4,329.0,438.37,348.49
2018,7,24,17,45,688.5,56.5,3.35,21.0,279.0,378.57,298.97
2018,7,24,18,0,649.0,52.0,3.3,20.6,229.0,321.9,250.4
2018,7,24,18,15,588.5,46.5,3.25,20.05,182.0,260.33,197.07
2018,7,24,18,30,528.0,41.0,3.2,19.5,135.0,205.9,148.81
2018,7,24,18,45,432.5,33.5,3.15,19.0,94.5,146.26,97.67
2018,7,24,19,0,337.0,26.0,3.1,18.5,54.0,96.31,51.7
2018,7,24,19,15,194.5,15.5,3.1,18.15,29.5,40.47,0.0
2018,7,24,19,30,52.0,5.0,3.1,17.8,5.0,4.91,0.0
2018,7,24,19,45,26.0,2.5,3.05,17.5,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,2.9,16.7,17.0,9.83,0.0
2018,7,25,5,30,256.0,20.0,2.9,17.3,34.0,15.98,0.0
2018,7,25,5,45,375.5,27.5,2.9,17.95,71.5,20.66,11.4
2018,7,25,6,0,495.0,35.0,2.9,18.6,109.0,27.34,17.95
2018,7,25,6,15,563.5,41.0,2.8,19.1,155.0,30.49,21.02
2018,7,25,6,30,632.0,47.0,2.7,19.6,201.0,48.19,24.95
2018,7,25,6,45,677.0,51.0,2.65,20.1,250.5,90.73,44.76
2018,7,25,7,0,722.0,55.0,2.6,20.6,300.0,138.43,77.75
2018,7,25,7,15,753.5,58.0,2.6,21.25,350.5,187.74,117.76
2018,7,25,7,30,785.0,61.0,2.6,21.9,401.0,243.81,165.58
2018,7,25,7,45,808.0,63.5,2.6,22.6,450.5,296.5,211.5
2018,7,25,8,0,831.0,66.0,2.6,23.3,500.0,351.11,258.37
2018,7,25,8,15,848.5,68.5,2.65,23.95,548.0,405.22,303.92
2018,7,25,8,30,866.0,71.0,2.7,24.6,596.0,460.23,348.75
2018,7,25,8,45,880.0,72.0,2.75,25.25,640.5,512.72,390.29
2018,7,25,9,0,894.0,73.0,2.8,25.9,685.0,565.25,430.48
2018,7,25,9,15,897.0,78.0,2.85,26.2,723.0,614.79,467.71
2018,7,25,9,30,900.0,83.0,2.9,26.5,761.0,662.91,502.86
2018,7,25,9,45,898.5,90.0,2.95,26.8,794.0,708.26,534.08
2018,7,25,10,0,897.0,97.0,3.0,27.1,827.0,751.46,562.45
2018,7,25,10,15,903.5,98.5,3.05,27.25,856.0,793.2,589.85
2018,7,25,10,30,910.0,100.0,3.1,27.4,885.0,833.05,615.73
2018,7,25,10,45,914.0,101.0,3.2,27.5,907.5,868.23,638.71
2018,7,25,11,0,918.0,102.0,3.3,27.6,930.0,901.0,660.03
2018,7,25,11,15,920.5,103.0,3.35,27.6,945.5,929.87,678.69
2018,7,25,11,30,923.0,104.0,3.4,27.6,961.0,955.97,695.54
2018,7,25,11,45,924.0,105.0,3.45,27.6,969.5,977.78,709.62
2018,7,25,12,0,925.0,106.0,3.5,27.6,978.0,996.55,721.81
2018,7,25,12,15,926.5,105.0,3.55,27.5,979.0,1010.68,731.37
2018,7,25,12,30,928.0,104.0,3.6,27.4,980.0,1021.6,739.0
2018,7,25,12,45,929.0,102.5,3.6,27.25,974.5,1028.27,743.8
2018,7,25,13,0,930.0,101.0,3.6,27.1,969.0,1031.61,746.6
2018,7,25,13,15,927.5,100.5,3.6,26.95,955.5,1029.16,745.81
2018,7,25,13,30,925.0,100.0,3.6,26.8,942.0,1023.37,743.01
2018,7,25,13,45,921.0,99.5,3.65,26.65,921.5,1012.81,737.59
2018,7,25,14,0,917.0,99.0,3.7,26.5,901.0,999.04,730.17
2018,7,25,14,15,911.0,97.5,3.7,26.3,873.5,979.15,718.61
2018,7,25,14,30,905.0,96.0,3.7,26.1,846.0,956.28,705.13
2018,7,25,14,45,897.0,94.5,3.7,25.9,812.5,928.73,688.52
2018,7,25,15,0,889.0,93.0,3.7,25.7,779.0,898.58,670.11
2018,7,25,15,15,878.5,91.0,3.7,25.7,740.0,863.27,647.57
2018,7,25,15,30,868.0,89.0,3.7,25.7,701.0,825.86,623.45
2018,7,25,15,45,855.0,87.5,3.7,25.1,658.5,785.1,598.18
2018,7,25,16,0,842.0,86.0,3.7,24.5,616.0,742.84,571.46
2018,7,25,16,15,825.0,83.5,3.65,24.1,569.5,695.31,539.85
2018,7,25,16,30,808.0,81.0,3.6,23.7,523.0,650.4,509.64
2018,7,25,16,45,785.5,77.5,3.6,23.3,473.5,596.86,470.91
2018,7,25,17,0,763.0,74.0,3.6,22.9,424.0,543.64,430.9
2018,7,25,17,15,732.0,71.0,3.6,22.4,374.0,486.9,387.0
2018,7,25,17,30,701.0,68.0,3.6,21.9,324.0,431.85,342.91
2018,7,25,17,45,657.5,63.0,3.55,21.45,274.0,372.11,293.57
2018,7,25,18,0,614.0,58.0,3.5,21.0,224.0,314.95,244.84
2018,7,25,18,15,550.5,51.5,3.45,20.45,177.0,253.17,191.61
2018,7,25,18,30,487.0,45.0,3.4,19.9,130.0,197.73,142.93
2018,7,25,18,45,386.5,36.5,3.35,19.35,90.5,138.04,92.31
2018,7,25,19,0,286.0,28.0,3.3,18.8,51.0,88.14,46.51
2018,7,25,19,15,161.0,17.0,3.3,18.55,28.0,37.35,0.0
2018,7,25,19,30,36.0,6.0,3.3,18.3,5.0,0.0,0.0
2018,7,25,19,45,18.0,3.0,3.3,18.0,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,5,15,63.0,10.0,3.15,15.35,13.5,9.83,0.0
2018,7,26,5,30,126.0,20.0,3.1,16.0,27.0,15.72,0.0
2018,7,26,5,45,209.5,34.5,3.1,16.7,59.5,26.71,16.36
2018,7,26,6,0,293.0,49.0,3.1,17.4,92.0,37.16,26.51
2018,7,26,6,15,350.5,62.0,3.0,17.9,133.0,45.89,34.58
2018,7,26,6,30,408.0,75.0,2.9,18.4,174.0,63.75,42.01
2018,7,26,6,45,443.0,89.0,2.8,18.95,219.0,102.45,63.6
2018,7,26,7,0,478.0,103.0,2.7,19.5,264.0,145.23,94.15
2018,7,26,7,15,509.0,114.5,2.6,20.05,311.5,189.15,129.1
2018,7,26,7,30,540.0,126.0,2.5,20.6,359.0,236.46,168.38
2018,7,26,7,45,560.0,137.5,2.4,21.15,405.0,283.81,208.39
2018,7,26,8,0,580.0,149.0,2.3,21.7,451.0,333.21,249.51
2018,7,26,8,15,601.0,158.0,2.25,22.25,497.0,382.32,289.56
2018,7,26,8,30,622.0,167.0,2.2,22.8,543.0,433.11,329.8
2018,7,26,8,45,636.5,175.0,2.15,23.35,585.0,481.18,366.86
2018,7,26,9,0,651.0,183.0,2.1,23.9,627.0,529.86,403.19
2018,7,26,9,15,695.0,174.0,2.1,24.3,674.0,580.65,440.88
2018,7,26,9,30,739.0,165.0,2.1,24.7,721.0,634.12,479.6
2018,7,26,9,45,788.0,147.5,2.15,25.1,765.5,685.93,516.78
2018,7,26,10,0,837.0,130.0,2.2,25.5,810.0,738.64,552.92
2018,7,26,10,15,846.5,131.0,2.25,25.75,840.0,779.9,579.6
2018,7,26,10,30,856.0,132.0,2.3,26.0,870.0,819.84,605.2
2018,7,26,10,45,864.5,131.5,2.35,26.25,893.5,855.77,627.92
2018,7,26,11,0,873.0,131.0,2.4,26.5,917.0,889.69,649.17
2018,7,26,11,15,879.0,130.5,2.45,26.5,933.5,919.19,668.1
2018,7,26,11,30,885.0,130.0,2.5,26.5,950.0,946.22,685.43
2018,7,26,11,45,890.0,128.0,2.6,26.5,959.5,968.2,699.98
2018,7,26,12,0,895.0,126.0,2.7,26.5,969.0,987.37,712.83
2018,7,26,12,15,895.5,126.5,2.75,26.45,970.5,1001.76,722.4
2018,7,26,12,30,896.0,127.0,2.8,26.4,972.0,1013.05,730.13
2018,7,26,12,45,895.0,126.5,2.9,26.3,965.5,1018.7,734.97
2018,7,26,13,0,894.0,126.0,3.0,26.2,959.0,1021.14,737.9
2018,7,26,13,15,895.5,123.0,3.05,26.1,947.0,1020.27,738.4
2018,7,26,13,30,897.0,120.0,3.1,26.0,935.0,1016.11,736.92
2018,7,26,13,45,898.5,115.0,3.2,25.95,915.5,1006.57,732.33
2018,7,26,14,0,900.0,110.0,3.3,25.9,896.0,993.72,725.68
2018,7,26,14,15,898.5,106.5,3.35,25.75,870.5,976.31,716.0
2018,7,26,14,30,897.0,103.0,3.4,25.6,845.0,955.79,704.32
2018,7,26,14,45,894.0,99.0,3.45,25.5,813.0,930.32,689.19
2018,7,26,15,0,891.0,95.0,3.5,25.4,781.0,901.98,672.11
2018,7,26,15,15,880.5,93.0,3.5,25.4,742.0,866.61,649.59
2018,7,26,15,30,870.0,91.0,3.5,25.4,703.0,829.12,625.49
2018,7,26,15,45,859.5,87.5,3.6,24.95,660.0,788.07,600.22
2018,7,26,16,0,849.0,84.0,3.7,24.5,617.0,745.32,573.28
2018,7,26,16,15,835.5,80.5,3.75,24.2,571.0,698.91,542.65
2018,7,26,16,30,822.0,77.0,3.8,23.9,525.0,651.5,510.72
2018,7,26,16,45,799.0,74.5,3.8,23.55,475.5,601.39,474.54
2018,7,26,17,0,776.0,72.0,3.8,23.2,426.0,548.36,434.49
2018,7,26,17,15,744.0,68.5,3.8,22.7,375.0,489.91,389.24
2018,7,26,17,30,712.0,65.0,3.8,22.2,324.0,433.23,343.84
2018,7,26,17,45,666.5,60.5,3.85,21.7,273.5,371.51,293.03
2018,7,26,18,0,621.0,56.0,3.9,21.2,223.0,314.71,244.54
2018,7,26,18,15,555.0,50.5,3.85,20.6,176.0,252.89,191.19
2018,7,26,18,30,489.0,45.0,3.8,20.0,129.0,197.63,142.62
2018,7,26,18,45,385.5,36.5,3.75,19.45,89.5,137.25,91.44
2018,7,26,19,0,282.0,28.0,3.7,18.9,50.0,86.57,44.23
2018,7,26,19,15,158.5,16.5,3.7,18.55,27.0,36.29,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,3.6,13.8,14.5,9.83,0.0
2018,7,27,5,30,184.0,20.0,3.6,14.1,29.0,16.27,0.0
2018,7,27,5,45,299.0,30.5,3.55,14.45,65.0,23.79,13.98
2018,7,27,6,0,414.0,41.0,3.5,14.8,101.0,30.75,21.2
2018,7,27,6,15,486.5,49.5,3.5,15.3,146.5,35.44,25.73
2018,7,27,6,30,559.0,58.0,3.5,15.8,192.0,51.01,30.22
2018,7,27,6,45,606.5,65.0,3.5,16.35,241.5,92.55,50.18
2018,7,27,7,0,654.0,72.0,3.5,16.9,291.0,139.54,82.89
2018,7,27,7,15,689.0,77.0,3.5,17.65,342.0,187.82,122.07
2018,7,27,7,30,724.0,82.0,3.5,18.4,393.0,242.52,168.87
2018,7,27,7,45,748.0,87.5,3.45,19.15,443.0,295.2,214.98
2018,7,27,8,0,772.0,93.0,3.4,19.9,493.0,350.07,262.33
2018,7,27,8,15,792.5,96.5,3.4,20.5,541.5,403.66,307.9
2018,7,27,8,30,813.0,100.0,3.4,21.1,590.0,458.59,353.2
2018,7,27,8,45,827.5,103.5,3.4,21.65,635.0,511.59,395.76
2018,7,27,9,0,842.0,107.0,3.4,22.2,680.0,564.82,437.11
2018,7,27,9,15,849.0,112.0,3.45,22.65,719.5,614.99,475.18
2018,7,27,9,30,856.0,117.0,3.5,23.1,759.0,665.09,512.08
2018,7,27,9,45,858.5,123.0,3.55,23.5,793.0,710.55,544.76
2018,7,27,10,0,861.0,129.0,3.6,23.9,827.0,754.27,574.27
2018,7,27,10,15,871.0,129.5,3.65,24.25,857.5,796.62,602.19
2018,7,27,10,30,881.0,130.0,3.7,24.6,888.0,837.4,628.73
2018,7,27,10,45,890.0,129.0,3.75,24.9,912.0,874.12,652.38
2018,7,27,11,0,899.0,128.0,3.8,25.2,936.0,908.78,674.48
2018,7,27,11,15,904.5,128.0,3.85,25.25,953.0,939.04,694.2
2018,7,27,11,30,910.0,128.0,3.9,25.3,970.0,966.72,712.19
2018,7,27,11,45,915.0,126.5,3.95,25.35,980.0,989.73,727.09
2018,7,27,12,0,920.0,125.0,4.0,25.4,990.0,1009.85,740.16
2018,7,27,12,15,921.0,124.5,4.05,25.3,991.0,1024.08,749.89
2018,7,27,12,30,922.0,124.0,4.1,25.2,992.0,1035.12,757.67
2018,7,27,12,45,921.5,123.5,4.2,25.15,986.0,1041.43,762.66
2018,7,27,13,0,921.0,123.0,4.3,25.1,980.0,1044.44,765.63
2018,7,27,13,15,920.0,121.0,4.35,25.0,966.5,1042.08,765.04
2018,7,27,13,30,919.0,119.0,4.4,24.9,953.0,1036.37,762.4
2018,7,27,13,45,917.0,116.5,4.4,24.85,932.5,1025.83,756.25
2018,7,27,14,0,915.0,114.0,4.4,24.8,912.0,1012.01,748.04
2018,7,27,14,15,910.0,112.0,4.4,24.65,884.5,992.64,736.51
2018,7,27,14,30,905.0,110.0,4.4,24.5,857.0,970.24,723.01
2018,7,27,14,45,897.5,107.5,4.4,24.4,823.0,942.11,705.51
2018,7,27,15,0,890.0,105.0,4.4,24.3,789.0,911.32,686.16
2018,7,27,15,15,878.0,103.5,4.4,24.3,749.0,875.23,662.8
2018,7,27,15,30,866.0,102.0,4.4,24.3,709.0,837.13,637.9
2018,7,27,15,45,847.0,102.0,4.4,23.95,664.5,797.46,612.53
2018,7,27,16,0,828.0,102.0,4.4,23.6,620.0,752.32,582.89
2018,7,27,16,15,788.5,105.5,4.4,23.25,568.0,695.29,544.1
2018,7,27,16,30,749.0,109.0,4.4,22.9,516.0,641.22,505.66
2018,7,27,16,45,700.0,110.5,4.4,22.5,462.0,578.68,459.08
2018,7,27,17,0,651.0,112.0,4.4,22.1,408.0,518.81,413.35
2018,7,27,17,15,603.0,107.5,4.4,21.45,356.0,456.15,364.73
2018,7,27,17,30,555.0,103.0,4.4,20.8,304.0,396.94,317.39
2018,7,27,17,45,491.0,95.5,4.35,20.15,253.0,329.56,262.28
2018,7,27,18,0,427.0,88.0,4.3,19.5,202.0,270.57,212.71
2018,7,27,18,15,362.5,74.0,4.25,18.85,156.5,210.64,161.7
2018,7,27,18,30,298.0,60.0,4.2,18.2,111.0,157.4,115.93
2018,7,27,18,45,218.0,44.0,4.1,17.55,74.5,105.33,72.03
2018,7,27,19,0,138.0,28.0,4.0,16.9,38.0,60.11,30.13
2018,7,27,19,15,73.0,15.0,4.0,16.55,20.0,23.87,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.2,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,5,15,16.5,5.0,3.1,13.75,6.0,4.91,0.0
2018,7,28,5,30,33.0,10.0,3.1,14.2,12.0,8.66,0.0
2018,7,28,5,45,67.0,26.5,3.1,14.65,34.5,22.2,12.53
2018,7,28,6,0,101.0,43.0,3.1,15.1,57.0,35.22,25.01
2018,7,28,6,15,135.0,66.0,3.05,15.65,93.0,52.62,40.78
2018,7,28,6,30,169.0,89.0,3.0,16.2,129.0,73.2,54.18
2018,7,28,6,45,198.5,113.5,2.9,16.75,171.5,106.91,77.13
2018,7,28,7,0,228.0,138.0,2.8,17.3,214.0,144.41,105.15
2018,7,28,7,15,256.0,161.5,2.8,17.7,260.0,184.48,136.7
2018,7,28,7,30,284.0,185.0,2.8,18.1,306.0,227.87,171.65
2018,7,28,7,45,308.5,205.5,2.75,18.45,352.0,270.94,206.64
2018,7,28,8,0,333.0,226.0,2.7,18.8,398.0,316.64,243.49
2018,7,28,8,15,354.0,243.0,2.65,19.3,442.0,360.42,278.26
2018,7,28,8,30,375.0,260.0,2.6,19.8,486.0,406.14,313.84
2018,7,28,8,45,342.5,275.5,2.55,20.3,494.0,425.56,328.82
2018,7,28,9,0,310.0,291.0,2.5,20.8,502.0,441.33,340.35
2018,7,28,9,15,340.0,303.0,2.5,21.35,547.0,487.65,374.6
2018,7,28,9,30,370.0,315.0,2.5,21.9,592.0,536.21,409.69
2018,7,28,9,45,434.0,313.0,2.55,22.5,653.0,596.9,453.63
2018,7,28,10,0,498.0,311.0,2.6,23.1,714.0,662.49,500.14
2018,7,28,10,15,518.0,317.0,2.65,23.35,749.5,705.78,530.07
2018,7,28,10,30,538.0,323.0,2.7,23.6,785.0,749.27,559.85
2018,7,28,10,45,540.0,331.0,2.75,23.8,805.0,779.59,580.0
2018,7,28,11,0,542.0,339.0,2.8,24.0,825.0,808.55,599.1
2018,7,28,11,15,551.5,340.0,2.9,24.0,842.5,835.91,618.07
2018,7,28,11,30,561.0,341.0,3.0,24.0,860.0,861.99,636.1
2018,7,28,11,45,562.5,343.5,3.05,24.0,867.5,880.57,648.59
2018,7,28,12,0,564.0,346.0,3.1,24.0,875.0,897.26,659.86
2018,7,28,12,15,621.0,310.0,3.2,24.1,893.5,927.09,682.08
2018,7,28,12,30,678.0,274.0,3.3,24.2,912.0,956.37,703.77
2018,7,28,12,45,752.0,226.0,3.35,24.25,929.0,987.65,724.86
2018,7,28,13,0,826.0,178.0,3.4,24.3,946.0,1012.03,741.08
2018,7,28,13,15,810.5,185.0,3.45,24.25,929.0,1005.0,737.15
2018,7,28,13,30,795.0,192.0,3.5,24.2,912.0,995.02,731.63
2018,7,28,13,45,773.0,200.0,3.5,24.2,887.0,981.31,723.25
2018,7,28,14,0,751.0,208.0,3.5,24.2,862.0,961.12,710.68
2018,7,28,14,15,734.0,210.0,3.55,24.05,832.5,937.13,696.36
2018,7,28,14,30,717.0,212.0,3.6,23.9,803.0,910.97,680.55
2018,7,28,14,45,693.5,214.0,3.6,23.8,766.5,876.92,658.86
2018,7,28,15,0,670.0,216.0,3.6,23.7,730.0,841.45,636.0
2018,7,28,15,15,655.0,210.0,3.6,23.7,691.0,803.85,610.86
2018,7,28,15,30,640.0,204.0,3.6,23.7,652.0,764.94,584.5
2018,7,28,15,45,618.0,198.5,3.65,23.15,608.5,719.86,554.65
2018,7,28,16,0,596.0,193.0,3.7,22.6,565.0,671.83,522.08
2018,7,28,16,15,573.5,183.5,3.7,22.15,518.5,622.05,487.14
2018,7,28,16,30,551.0,174.0,3.7,21.7,472.0,572.59,451.61
2018,7,28,16,45,526.5,162.0,3.7,21.2,424.5,519.75,412.74
2018,7,28,17,0,502.0,150.0,3.7,20.7,377.0,467.95,373.62
2018,7,28,17,15,471.5,136.5,3.7,20.15,329.0,412.57,330.63
2018,7,28,17,30,441.0,123.0,3.7,19.6,281.0,359.34,288.09
2018,7,28,17,45,403.0,108.0,3.65,19.0,235.0,303.56,242.33
2018,7,28,18,0,365.0,93.0,3.6,18.4,189.0,251.21,198.17
2018,7,28,18,15,314.5,76.5,3.6,17.9,146.5,196.67,151.49
2018,7,28,18,30,264.0,60.0,3.6,17.4,104.0,147.36,108.78
2018,7,28,18,45,199.0,43.0,3.55,16.85,70.0,99.61,68.03
2018,7,28,19,0,134.0,26.0,3.5,16.3,36.0,56.62,26.65
2018,7,28,19,15,71.0,13.5,3.55,16.05,18.5,22.03,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.8,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.5,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.85,14.45,6.5,5.41,0.0
2018,7,29,5,30,39.0,11.0,2.8,14.8,13.0,9.5,0.0
2018,7,29,5,45,84.5,29.0,2.8,15.15,39.0,24.18,13.92
2018,7,29,6,0,130.0,47.0,2.8,15.5,65.0,38.29,27.59
2018,7,29,6,15,174.0,69.5,2.75,15.8,104.0,55.22,43.01
2018,7,29,6,30,218.0,92.0,2.7,16.1,143.0,75.64,55.96
2018,7,29,6,45,256.5,112.5,2.6,16.4,187.0,109.68,77.54
2018,7,29,7,0,295.0,133.0,2.5,16.7,231.0,148.27,105.65
2018,7,29,7,15,332.5,149.5,2.5,17.0,277.0,187.89,136.61
2018,7,29,7,30,370.0,166.0,2.5,17.3,323.0,231.63,172.11
2018,7,29,7,45,403.0,179.5,2.45,17.55,370.5,272.93,206.33
2018,7,29,8,0,436.0,193.0,2.4,17.8,418.0,320.39,245.41
2018,7,29,8,15,466.0,204.0,2.4,18.4,465.0,367.73,283.68
2018,7,29,8,30,496.0,215.0,2.4,19.0,512.0,417.81,323.33
2018,7,29,8,45,523.5,221.5,2.4,19.6,556.5,465.11,360.04
2018,7,29,9,0,551.0,228.0,2.4,20.2,601.0,514.42,397.37
2018,7,29,9,15,608.0,216.0,2.45,20.85,651.0,566.2,436.24
2018,7,29,9,30,665.0,204.0,2.5,21.5,701.0,621.46,476.87
2018,7,29,9,45,719.0,186.5,2.5,22.1,747.0,673.01,514.01
2018,7,29,10,0,773.0,169.0,2.5,22.7,793.0,727.6,552.47
2018,7,29,10,15,794.5,164.0,2.55,22.9,826.0,770.82,581.99
2018,7,29,10,30,816.0,159.0,2.6,23.1,859.0,813.49,610.08
2018,7,29,10,45,817.5,164.0,2.6,23.35,881.0,848.37,632.16
2018,7,29,11,0,819.0,169.0,2.6,23.6,903.0,881.01,652.59
2018,7,29,11,15,819.0,173.0,2.65,23.5,918.0,908.94,671.07
2018,7,29,11,30,819.0,177.0,2.7,23.4,933.0,934.31,687.9
2018,7,29,11,45,775.5,204.5,2.75,23.3,925.5,939.43,691.43
2018,7,29,12,0,732.0,232.0,2.8,23.2,918.0,944.2,695.02
2018,7,29,12,15,706.5,245.5,2.85,23.0,908.0,945.64,696.79
2018,7,29,12,30,681.0,259.0,2.9,22.8,898.0,943.96,696.62
2018,7,29,12,45,651.5,282.0,2.95,22.65,890.0,944.94,697.25
2018,7,29,13,0,622.0,305.0,3.0,22.5,882.0,943.02,695.79
2018,7,29,13,15,635.0,292.0,3.05,22.3,873.5,944.71,698.76
2018,7,29,13,30,648.0,279.0,3.1,22.1,865.0,943.68,699.97
2018,7,29,13,45,658.5,261.0,3.1,21.9,845.0,932.26,694.08
2018,7,29,14,0,669.0,243.0,3.1,21.7,825.0,917.88,686.16
2018,7,29,14,15,668.0,235.5,3.15,21.45,801.0,900.44,676.28
2018,7,29,14,30,667.0,228.0,3.2,21.2,777.0,880.5,664.7
2018,7,29,14,45,687.0,209.0,3.2,21.0,754.0,865.3,655.95
2018,7,29,15,0,707.0,190.0,3.2,20.8,731.0,846.57,644.77
2018,7,29,15,15,700.0,182.0,3.2,20.8,694.0,812.71,622.54
2018,7,29,15,30,693.0,174.0,3.2,20.8,657.0,776.96,598.93
2018,7,29,15,45,664.5,171.5,3.25,20.15,610.5,728.18,566.9
2018,7,29,16,0,636.0,169.0,3.3,19.5,564.0,679.37,533.6
2018,7,29,16,15,599.5,165.5,3.35,19.15,514.5,624.01,493.94
2018,7,29,16,30,563.0,162.0,3.4,18.8,465.0,567.24,452.34
2018,7,29,16,45,481.0,159.5,3.4,18.45,401.0,487.55,391.42
2018,7,29,17,0,399.0,157.0,3.4,18.1,337.0,414.12,334.01
2018,7,29,17,15,369.0,140.0,3.4,17.75,290.5,360.18,291.46
2018,7,29,17,30,339.0,123.0,3.4,17.4,244.0,308.51,249.56
2018,7,29,17,45,318.5,107.5,3.45,17.05,207.0,265.16,213.35
2018,7,29,18,0,298.0,92.0,3.5,16.7,170.0,223.53,177.54
2018,7,29,18,15,251.0,75.0,3.45,16.4,131.0,169.05,130.77
2018,7,29,18,30,204.0,58.0,3.4,16.1,92.0,124.09,91.74
2018,7,29,18,45,145.5,41.0,3.35,15.8,61.0,81.5,55.37
2018,7,29,19,0,87.0,24.0,3.3,15.5,30.0,43.23,18.28
2018,7,29,19,15,46.0,12.5,3.3,15.4,15.5,17.88,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.15,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,5,15,13.5,5.0,3.1,13.6,5.5,4.91,0.0
2018,7,30,5,30,27.0,10.0,3.1,13.8,11.0,8.66,0.0
2018,7,30,5,45,63.0,27.0,3.1,13.95,34.5,22.59,12.51
2018,7,30,6,0,99.0,44.0,3.1,14.1,58.0,35.98,25.7
2018,7,30,6,15,138.5,68.5,3.1,14.5,96.0,54.46,42.54
2018,7,30,6,30,178.0,93.0,3.1,14.9,134.0,75.31,56.6
2018,7,30,6,45,214.5,116.0,3.1,15.25,178.0,108.96,78.93
2018,7,30,7,0,251.0,139.0,3.1,15.6,222.0,147.06,107.11
2018,7,30,7,15,287.0,158.5,3.05,16.2,268.5,186.57,137.93
2018,7,30,7,30,323.0,178.0,3.0,16.8,315.0,230.14,172.99
2018,7,30,7,45,356.5,194.0,3.0,17.4,362.5,273.99,208.73
2018,7,30,8,0,390.0,210.0,3.0,18.0,410.0,321.31,247.14
2018,7,30,8,15,412.0,223.5,2.95,18.65,453.0,365.26,282.53
2018,7,30,8,30,434.0,237.0,2.9,19.3,496.0,409.39,317.36
2018,7,30,8,45,452.0,249.5,2.85,20.0,538.0,454.42,351.98
2018,7,30,9,0,470.0,262.0,2.8,20.7,580.0,500.71,386.61
2018,7,30,9,15,482.0,273.0,2.85,21.3,616.0,543.12,417.88
2018,7,30,9,30,494.0,284.0,2.9,21.9,652.0,585.85,448.67
2018,7,30,9,45,502.0,294.0,2.9,22.55,683.5,625.07,475.95
2018,7,30,10,0,510.0,304.0,2.9,23.2,715.0,663.92,502.37
2018,7,30,10,15,516.0,312.5,3.0,23.45,741.5,699.32,527.05
2018,7,30,10,30,522.0,321.0,3.1,23.7,768.0,733.91,550.85
2018,7,30,10,45,523.5,329.5,3.15,23.9,788.0,763.8,570.94
2018,7,30,11,0,525.0,338.0,3.2,24.1,808.0,792.34,589.92
2018,7,30,11,15,527.5,343.5,3.3,24.15,822.5,817.41,607.07
2018,7,30,11,30,530.0,349.0,3.4,24.2,837.0,840.96,623.15
2018,7,30,11,45,529.0,353.0,3.45,24.2,844.0,858.12,634.69
2018,7,30,12,0,528.0,357.0,3.5,24.2,851.0,873.41,645.02
2018,7,30,12,15,575.5,328.5,3.55,24.25,867.5,901.1,665.42
2018,7,30,12,30,623.0,300.0,3.6,24.3,884.0,927.8,685.03
2018,7,30,12,45,683.5,262.5,3.65,24.35,899.0,956.6,706.37
2018,7,30,13,0,744.0,225.0,3.7,24.4,914.0,982.4,723.72
2018,7,30,13,15,719.5,235.5,3.75,24.15,894.0,970.54,717.02
2018,7,30,13,30,695.0,246.0,3.8,23.9,874.0,956.03,708.9
2018,7,30,13,45,661.0,259.0,3.8,23.7,845.0,932.34,693.87
2018,7,30,14,0,627.0,272.0,3.8,23.5,816.0,906.6,676.74
2018,7,30,14,15,601.0,275.0,3.8,23.2,783.0,876.68,657.37
2018,7,30,14,30,575.0,278.0,3.8,22.9,750.0,843.92,635.96
2018,7,30,14,45,540.0,281.5,3.75,22.55,710.0,804.08,609.07
2018,7,30,15,0,505.0,285.0,3.7,22.2,670.0,763.88,581.67
2018,7,30,15,15,490.0,275.5,3.7,22.2,633.0,727.28,556.69
2018,7,30,15,30,475.0,266.0,3.7,22.2,596.0,689.88,530.82
2018,7,30,15,45,448.5,256.0,3.65,21.5,552.0,642.21,498.18
2018,7,30,16,0,422.0,246.0,3.6,20.8,508.0,595.0,465.27
2018,7,30,16,15,397.5,232.0,3.6,20.4,463.0,539.03,425.0
2018,7,30,16,30,373.0,218.0,3.6,20.0,418.0,491.16,389.87
2018,7,30,16,45,352.0,200.0,3.6,19.65,374.0,442.35,353.27
2018,7,30,17,0,331.0,182.0,3.6,19.3,330.0,394.66,316.69
2018,7,30,17,15,311.0,162.5,3.6,18.8,288.0,347.18,279.58
2018,7,30,17,30,291.0,143.0,3.6,18.3,246.0,301.11,242.6
2018,7,30,17,45,266.5,121.0,3.6,17.8,204.0,251.84,202.05
2018,7,30,18,0,242.0,99.0,3.6,17.3,162.0,204.71,162.28
2018,7,30,18,15,207.0,78.0,3.6,16.9,123.5,157.48,121.74
2018,7,30,18,30,172.0,57.0,3.6,16.5,85.0,113.75,83.87
2018,7,30,18,45,128.0,39.0,3.65,16.1,56.0,75.05,50.52
2018,7,30,19,0,84.0,21.0,3.7,15.7,27.0,38.88,14.2
2018,7,30,19,15,44.0,11.0,3.7,15.5,14.0,16.09,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,15.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,3.5,3.2,13.5,4.0,3.44,0.0
2018,7,31,5,30,24.0,7.0,3.2,13.9,8.0,6.88,0.0
2018,7,31,5,45,55.0,21.5,3.2,14.25,28.0,18.18,8.76
2018,7,31,6,0,86.0,36.0,3.2,14.6,48.0,29.77,20.22
2018,7,31,6,15,119.0,59.5,3.15,15.15,83.0,47.77,36.53
2018,7,31,6,30,152.0,83.0,3.1,15.7,118.0,67.26,50.1
2018,7,31,6,45,182.0,107.5,3.0,16.2,159.5,99.84,72.27
2018,7,31,7,0,212.0,132.0,2.9,16.7,201.0,136.3,99.48
2018,7,31,7,15,241.0,155.0,2.9,17.15,246.5,175.11,129.95
2018,7,31,7,30,270.0,178.0,2.9,17.6,292.0,217.37,163.97
2018,7,31,7,45,296.0,198.5,2.85,18.05,338.0,259.99,198.58
2018,7,31,8,0,322.0,219.0,2.8,18.5,384.0,305.44,235.25
2018,7,31,8,15,347.0,235.5,2.8,18.95,429.0,349.71,270.62
2018,7,31,8,30,372.0,252.0,2.8,19.4,474.0,396.35,307.25
2018,7,31,8,45,395.0,264.0,2.75,19.85,516.0,440.17,341.02
2018,7,31,9,0,418.0,276.0,2.7,20.3,558.0,485.76,375.4
2018,7,31,9,15,487.5,264.0,2.7,21.15,612.0,537.65,413.99
2018,7,31,9,30,557.0,252.0,2.7,22.0,666.0,595.95,456.49
2018,7,31,9,45,642.0,220.0,2.75,22.85,719.5,650.97,496.58
2018,7,31,10,0,727.0,188.0,2.8,23.7,773.0,710.88,539.4
2018,7,31,10,15,740.5,189.0,2.85,24.05,803.5,752.54,568.08
2018,7,31,10,30,754.0,190.0,2.9,24.4,834.0,793.27,595.23
2018,7,31,10,45,766.0,189.0,2.95,24.8,858.5,828.63,617.77
2018,7,31,11,0,778.0,188.0,3.0,25.2,883.0,863.1,639.56
2018,7,31,11,15,785.0,187.5,3.1,25.3,899.5,891.89,658.5
2018,7,31,11,30,792.0,187.0,3.2,25.4,916.0,918.52,676.03
2018,7,31,11,45,797.5,186.5,3.25,25.5,926.0,941.44,690.79
2018,7,31,12,0,803.0,186.0,3.3,25.6,936.0,961.85,703.94
2018,7,31,12,15,816.5,177.5,3.35,25.6,941.0,979.31,715.51
2018,7,31,12,30,830.0,169.0,3.4,25.6,946.0,994.04,725.4
2018,7,31,12,45,846.0,157.5,3.5,25.65,944.5,1005.22,733.3
2018,7,31,13,0,862.0,146.0,3.6,25.7,943.0,1007.46,735.5
2018,7,31,13,15,856.0,147.0,3.65,25.6,928.5,1003.35,733.79
2018,7,31,13,30,850.0,148.0,3.7,25.5,914.0,996.15,730.22
2018,7,31,13,45,841.0,148.5,3.75,25.45,892.0,988.67,726.42
2018,7,31,14,0,832.0,149.0,3.8,25.4,870.0,972.15,716.73
2018,7,31,14,15,824.0,148.5,3.85,25.2,843.0,952.73,705.61
2018,7,31,14,30,816.0,148.0,3.9,25.0,816.0,930.61,692.69
2018,7,31,14,45,805.0,145.5,3.95,24.8,781.5,901.06,674.7
2018,7,31,15,0,794.0,143.0,4.0,24.6,747.0,869.25,655.07
2018,7,31,15,15,780.5,139.5,4.0,24.6,707.5,832.16,630.89
2018,7,31,15,30,767.0,136.0,4.0,24.6,668.0,793.34,605.33
2018,7,31,15,45,748.0,133.0,4.05,24.0,624.0,751.75,579.11
2018,7,31,16,0,729.0,130.0,4.1,23.4,580.0,706.74,549.94
2018,7,31,16,15,698.5,127.5,4.1,22.9,531.0,653.41,512.9
2018,7,31,16,30,668.0,125.0,4.1,22.4,482.0,600.7,474.8
2018,7,31,16,45,630.5,121.5,4.1,21.9,432.0,543.4,432.2
2018,7,31,17,0,593.0,118.0,4.1,21.4,382.0,487.99,389.89
2018,7,31,17,15,548.0,111.0,4.05,20.8,331.5,427.06,342.2
2018,7,31,17,30,503.0,104.0,4.0,20.2,281.0,367.32,294.17
2018,7,31,17,45,444.0,93.5,3.95,19.55,231.5,304.13,242.2
2018,7,31,18,0,385.0,83.0,3.9,18.9,182.0,246.53,193.64
