Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,18,15,320.5,69.0,3.85,18.35,139.0,189.14,144.63
2018,7,31,18,30,256.0,55.0,3.8,17.8,96.0,138.54,101.16
2018,7,31,18,45,180.0,38.5,3.7,17.25,62.5,89.58,59.79
2018,7,31,19,0,104.0,22.0,3.6,16.7,29.0,45.44,15.08
2018,7,31,19,15,54.5,11.5,3.6,16.35,15.0,17.73,0.0
2018,7,31,19,30,5.0,1.0,3.6,16.0,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,5,15,28.5,7.0,3.4,12.7,8.0,6.88,0.0
2018,8,1,5,30,57.0,14.0,3.4,13.0,16.0,13.76,0.0
2018,8,1,5,45,128.0,31.5,3.35,13.35,45.5,26.1,14.77
2018,8,1,6,0,199.0,49.0,3.3,13.7,75.0,37.66,27.11
2018,8,1,6,15,264.0,65.5,3.25,14.2,116.0,49.26,37.96
2018,8,1,6,30,329.0,82.0,3.2,14.7,157.0,63.7,51.06
2018,8,1,6,45,381.5,95.5,3.15,15.15,203.5,98.88,64.98
2018,8,1,7,0,434.0,109.0,3.1,15.6,250.0,139.98,93.4
2018,8,1,7,15,473.5,120.5,3.05,16.25,298.5,183.02,127.23
2018,8,1,7,30,513.0,132.0,3.0,16.9,347.0,230.4,166.49
2018,8,1,7,45,543.5,141.5,2.95,17.5,395.0,277.7,206.68
2018,8,1,8,0,574.0,151.0,2.9,18.1,443.0,328.03,249.11
2018,8,1,8,15,596.5,159.0,2.95,18.85,489.0,376.97,289.83
2018,8,1,8,30,619.0,167.0,3.0,19.6,535.0,427.39,330.72
2018,8,1,8,45,636.0,175.0,3.05,20.3,578.5,476.72,369.75
2018,8,1,9,0,653.0,183.0,3.1,21.0,622.0,526.92,408.31
2018,8,1,9,15,701.0,173.0,3.2,21.55,670.5,579.21,448.27
2018,8,1,9,30,749.0,163.0,3.3,22.1,719.0,634.54,489.64
2018,8,1,9,45,803.0,143.0,3.35,22.65,765.0,687.71,528.73
2018,8,1,10,0,857.0,123.0,3.4,23.2,811.0,742.03,566.76
2018,8,1,10,15,860.5,127.0,3.5,23.55,839.5,782.75,593.81
2018,8,1,10,30,864.0,131.0,3.6,23.9,868.0,821.46,619.31
2018,8,1,10,45,864.5,135.0,3.7,24.2,889.0,855.52,641.55
2018,8,1,11,0,865.0,139.0,3.8,24.5,910.0,887.08,662.0
2018,8,1,11,15,861.5,144.0,3.9,24.6,923.5,913.45,679.41
2018,8,1,11,30,858.0,149.0,4.0,24.7,937.0,936.93,694.91
2018,8,1,11,45,851.0,155.5,4.1,24.75,943.0,960.07,710.39
2018,8,1,12,0,844.0,162.0,4.2,24.8,949.0,976.39,721.35
2018,8,1,12,15,854.5,155.5,4.25,24.75,953.0,988.04,729.34
2018,8,1,12,30,865.0,149.0,4.3,24.7,957.0,1001.92,738.95
2018,8,1,12,45,877.0,140.5,4.35,24.7,955.0,1012.26,746.16
2018,8,1,13,0,889.0,132.0,4.4,24.7,953.0,1019.41,751.38
2018,8,1,13,15,877.5,137.0,4.4,24.55,937.0,1013.87,748.47
2018,8,1,13,30,866.0,142.0,4.4,24.4,921.0,1005.23,743.7
2018,8,1,13,45,849.5,147.0,4.4,24.25,896.5,994.84,737.88
2018,8,1,14,0,833.0,152.0,4.4,24.1,872.0,975.73,726.29
2018,8,1,14,15,817.0,154.5,4.4,23.85,842.0,951.83,711.83
2018,8,1,14,30,801.0,157.0,4.4,23.6,812.0,925.51,695.72
2018,8,1,14,45,779.0,159.0,4.4,23.35,774.0,890.97,673.89
2018,8,1,15,0,757.0,161.0,4.4,23.1,736.0,858.13,653.13
2018,8,1,15,15,743.0,157.5,4.4,23.1,697.0,821.58,628.97
2018,8,1,15,30,729.0,154.0,4.4,23.1,658.0,783.43,603.51
2018,8,1,15,45,704.0,152.0,4.4,22.3,613.0,736.81,573.5
2018,8,1,16,0,679.0,150.0,4.4,21.5,568.0,689.84,542.09
2018,8,1,16,15,648.0,147.0,4.35,20.95,520.0,637.42,504.53
2018,8,1,16,30,617.0,144.0,4.3,20.4,472.0,585.74,466.67
2018,8,1,16,45,584.5,137.5,4.3,19.9,423.5,530.48,425.29
2018,8,1,17,0,552.0,131.0,4.3,19.4,375.0,474.26,382.09
2018,8,1,17,15,517.5,120.5,4.25,18.75,327.0,417.6,337.44
2018,8,1,17,30,483.0,110.0,4.2,18.1,279.0,363.43,293.47
2018,8,1,17,45,438.0,97.5,4.2,17.5,232.0,305.26,245.05
2018,8,1,18,0,393.0,85.0,4.2,16.9,185.0,251.23,198.82
2018,8,1,18,15,335.5,70.0,4.1,16.35,142.0,194.74,149.9
2018,8,1,18,30,278.0,55.0,4.0,15.8,99.0,144.28,105.84
2018,8,1,18,45,200.0,38.5,3.95,15.25,64.5,93.86,62.65
2018,8,1,19,0,122.0,22.0,3.9,14.7,30.0,48.04,13.2
2018,8,1,19,15,61.0,11.0,3.85,14.45,15.0,17.9,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.45,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.7,16.0,13.76,0.0
2018,8,2,5,45,129.5,31.0,3.5,12.95,45.0,25.69,14.09
2018,8,2,6,0,203.0,48.0,3.5,13.2,74.0,36.93,26.47
2018,8,2,6,15,262.5,64.5,3.55,13.6,114.0,48.56,37.4
2018,8,2,6,30,322.0,81.0,3.6,14.0,154.0,62.16,49.82
2018,8,2,6,45,321.5,96.5,3.6,14.45,185.0,95.27,64.39
2018,8,2,7,0,321.0,112.0,3.6,14.9,216.0,128.52,89.07
2018,8,2,7,15,416.0,123.5,3.65,15.5,282.0,174.89,123.39
2018,8,2,7,30,511.0,135.0,3.7,16.1,348.0,231.75,168.31
2018,8,2,7,45,540.5,145.5,3.75,16.7,396.5,279.57,209.18
2018,8,2,8,0,570.0,156.0,3.8,17.3,445.0,330.34,252.32
2018,8,2,8,15,593.5,164.5,3.8,17.75,491.5,380.17,294.32
2018,8,2,8,30,617.0,173.0,3.8,18.2,538.0,431.36,336.49
2018,8,2,8,45,634.0,180.0,3.8,18.7,581.0,479.7,375.42
2018,8,2,9,0,651.0,187.0,3.8,19.2,624.0,528.91,413.96
2018,8,2,9,15,692.5,180.5,3.85,19.65,671.0,580.56,453.91
2018,8,2,9,30,734.0,174.0,3.9,20.1,718.0,634.71,494.87
2018,8,2,9,45,778.5,161.0,3.95,20.55,762.5,687.54,534.2
2018,8,2,10,0,823.0,148.0,4.0,21.0,807.0,741.04,573.24
2018,8,2,10,15,827.0,152.5,4.05,21.2,835.5,782.02,601.07
2018,8,2,10,30,831.0,157.0,4.1,21.4,864.0,821.14,627.4
2018,8,2,10,45,831.5,162.5,4.2,21.6,886.5,856.32,651.02
2018,8,2,11,0,832.0,168.0,4.3,21.8,909.0,889.13,672.9
2018,8,2,11,15,828.5,174.5,4.35,21.8,923.0,916.87,691.53
2018,8,2,11,30,825.0,181.0,4.4,21.8,937.0,941.85,708.28
2018,8,2,11,45,816.5,188.5,4.45,21.8,942.5,960.29,720.64
2018,8,2,12,0,808.0,196.0,4.5,21.8,948.0,975.68,731.18
2018,8,2,12,15,818.0,190.5,4.5,21.75,952.5,992.93,742.8
2018,8,2,12,30,828.0,185.0,4.5,21.7,957.0,1007.4,752.61
2018,8,2,12,45,839.0,176.5,4.5,21.65,954.5,1016.87,759.17
2018,8,2,13,0,850.0,168.0,4.5,21.6,952.0,1023.21,763.78
2018,8,2,13,15,834.5,174.5,4.45,21.55,934.5,1015.67,758.75
2018,8,2,13,30,819.0,181.0,4.4,21.5,917.0,1005.08,752.08
2018,8,2,13,45,798.0,189.0,4.4,21.45,892.0,987.77,741.22
2018,8,2,14,0,777.0,197.0,4.4,21.4,867.0,972.33,731.74
2018,8,2,14,15,759.5,198.5,4.35,21.3,836.0,946.9,715.35
2018,8,2,14,30,742.0,200.0,4.3,21.2,805.0,919.24,697.49
2018,8,2,14,45,717.5,202.5,4.25,21.05,767.5,884.26,674.64
2018,8,2,15,0,693.0,205.0,4.2,20.9,730.0,847.82,650.68
2018,8,2,15,15,677.5,200.0,4.2,20.9,690.5,810.1,625.43
2018,8,2,15,30,662.0,195.0,4.2,20.9,651.0,771.01,598.41
2018,8,2,15,45,633.5,192.0,4.2,20.3,605.5,722.56,565.29
2018,8,2,16,0,605.0,189.0,4.2,19.7,560.0,671.5,529.66
2018,8,2,16,15,571.5,183.5,4.2,19.25,511.5,617.73,490.82
2018,8,2,16,30,538.0,178.0,4.2,18.8,463.0,565.18,452.03
2018,8,2,16,45,504.0,167.5,4.25,18.35,413.5,508.5,409.35
2018,8,2,17,0,470.0,157.0,4.3,17.9,364.0,453.77,367.12
2018,8,2,17,15,435.0,143.0,4.25,17.35,316.0,397.01,322.14
2018,8,2,17,30,400.0,129.0,4.2,16.8,268.0,342.92,278.11
2018,8,2,17,45,356.0,113.0,4.15,16.25,221.5,285.71,230.45
2018,8,2,18,0,312.0,97.0,4.1,15.7,175.0,232.64,185.18
2018,8,2,18,15,263.5,78.0,4.0,15.25,133.5,175.5,135.89
2018,8,2,18,30,215.0,59.0,3.9,14.8,92.0,127.57,94.09
2018,8,2,18,45,153.0,40.5,3.85,14.35,59.5,82.4,55.0
2018,8,2,19,0,91.0,22.0,3.8,13.9,27.0,40.49,7.31
2018,8,2,19,15,45.5,11.0,3.75,13.7,13.5,16.01,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,3,5,15,11.0,3.5,3.1,12.35,4.0,0.0,0.0
2018,8,3,5,30,22.0,7.0,3.1,12.7,8.0,6.88,0.0
2018,8,3,5,45,55.5,22.5,3.1,13.05,28.5,18.97,8.59
2018,8,3,6,0,89.0,38.0,3.1,13.4,49.0,31.32,21.54
2018,8,3,6,15,128.5,61.0,3.05,14.0,85.5,48.9,37.61
2018,8,3,6,30,168.0,84.0,3.0,14.6,122.0,66.79,53.78
2018,8,3,6,45,204.5,108.5,2.95,15.2,166.0,100.64,72.76
2018,8,3,7,0,241.0,133.0,2.9,15.8,210.0,139.09,100.96
2018,8,3,7,15,276.0,154.5,2.8,16.35,257.5,179.31,132.26
2018,8,3,7,30,311.0,176.0,2.7,16.9,305.0,223.59,167.79
2018,8,3,7,45,343.5,193.0,2.65,17.4,352.5,267.29,203.36
2018,8,3,8,0,376.0,210.0,2.6,17.9,400.0,314.42,241.55
2018,8,3,8,15,402.5,224.5,2.55,18.6,446.0,360.3,278.22
2018,8,3,8,30,429.0,239.0,2.5,19.3,492.0,407.0,314.8
2018,8,3,8,45,452.0,248.5,2.45,20.05,534.0,451.6,348.93
2018,8,3,9,0,475.0,258.0,2.4,20.8,576.0,497.92,383.45
2018,8,3,9,15,547.5,242.5,2.35,21.5,630.5,551.86,423.5
2018,8,3,9,30,620.0,227.0,2.3,22.2,685.0,611.54,466.84
2018,8,3,9,45,705.5,195.0,2.3,22.95,740.0,668.86,508.18
2018,8,3,10,0,791.0,163.0,2.3,23.7,795.0,731.67,552.46
2018,8,3,10,15,790.5,169.5,2.3,24.05,821.0,770.0,577.48
2018,8,3,10,30,790.0,176.0,2.3,24.4,847.0,806.25,600.3
2018,8,3,10,45,784.0,185.0,2.3,24.75,866.0,838.15,619.96
2018,8,3,11,0,778.0,194.0,2.3,25.1,885.0,867.42,637.74
2018,8,3,11,15,769.5,203.0,2.4,25.2,896.5,893.86,655.04
2018,8,3,11,30,761.0,212.0,2.5,25.3,908.0,915.99,669.54
2018,8,3,11,45,745.5,223.5,2.6,25.4,911.0,931.25,679.63
2018,8,3,12,0,730.0,235.0,2.7,25.5,914.0,943.46,687.84
2018,8,3,12,15,710.0,247.0,2.85,25.45,908.0,948.81,692.5
2018,8,3,12,30,690.0,259.0,3.0,25.4,902.0,951.14,695.31
2018,8,3,12,45,673.5,266.5,3.1,25.3,890.5,949.46,695.15
2018,8,3,13,0,657.0,274.0,3.2,25.2,879.0,945.04,692.99
2018,8,3,13,15,652.0,273.0,3.35,25.1,865.5,940.75,691.75
2018,8,3,13,30,647.0,272.0,3.5,25.0,852.0,933.89,688.8
2018,8,3,13,45,640.0,268.5,3.6,24.9,831.0,920.02,680.92
2018,8,3,14,0,633.0,265.0,3.7,24.8,810.0,903.75,671.44
2018,8,3,14,15,624.5,259.5,3.75,24.6,782.5,881.7,658.05
2018,8,3,14,30,616.0,254.0,3.8,24.4,755.0,857.52,643.14
2018,8,3,14,45,603.5,248.5,3.9,24.2,722.0,827.69,624.38
2018,8,3,15,0,591.0,243.0,4.0,24.0,689.0,794.05,602.8
2018,8,3,15,15,575.0,236.0,4.0,24.0,651.0,756.72,577.41
2018,8,3,15,30,559.0,229.0,4.0,24.0,613.0,718.43,551.05
2018,8,3,15,45,542.5,218.5,4.05,23.4,571.0,675.26,522.3
2018,8,3,16,0,526.0,208.0,4.1,22.8,529.0,631.62,492.57
2018,8,3,16,15,510.0,195.0,4.1,22.35,485.5,585.42,459.93
2018,8,3,16,30,494.0,182.0,4.1,21.9,442.0,539.17,426.49
2018,8,3,16,45,471.0,168.0,4.1,21.45,396.0,487.6,388.1
2018,8,3,17,0,448.0,154.0,4.1,21.0,350.0,437.07,349.52
2018,8,3,17,15,421.5,138.0,4.1,20.45,304.0,383.78,307.85
2018,8,3,17,30,395.0,122.0,4.1,19.9,258.0,332.36,266.45
2018,8,3,17,45,362.0,105.5,4.05,19.35,214.0,279.66,222.83
2018,8,3,18,0,329.0,89.0,4.0,18.8,170.0,229.97,180.55
2018,8,3,18,15,277.0,71.5,4.0,18.4,129.0,176.17,134.4
2018,8,3,18,30,225.0,54.0,4.0,18.0,88.0,127.85,92.69
2018,8,3,18,45,159.0,36.5,3.95,17.6,56.0,82.14,53.47
2018,8,3,19,0,93.0,19.0,3.9,17.2,24.0,38.87,2.49
2018,8,3,19,15,46.5,9.5,3.85,17.05,12.0,14.55,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.3,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.7,10.0,8.85,0.0
2018,8,4,5,45,93.0,25.5,3.35,16.1,35.5,21.35,9.74
2018,8,4,6,0,150.0,42.0,3.4,16.5,61.0,34.43,23.83
2018,8,4,6,15,208.5,62.5,3.35,16.95,101.5,50.06,38.12
2018,8,4,6,30,267.0,83.0,3.3,17.4,142.0,65.9,52.37
2018,8,4,6,45,318.5,99.5,3.3,17.85,188.0,96.34,64.86
2018,8,4,7,0,370.0,116.0,3.3,18.3,234.0,136.31,92.29
2018,8,4,7,15,417.5,129.0,3.3,18.9,284.0,178.47,124.49
2018,8,4,7,30,465.0,142.0,3.3,19.5,334.0,225.91,162.77
2018,8,4,7,45,508.0,150.0,3.3,20.1,384.5,272.85,201.65
2018,8,4,8,0,551.0,158.0,3.3,20.7,435.0,324.2,244.12
2018,8,4,8,15,585.5,163.0,3.3,21.2,484.0,373.77,285.05
2018,8,4,8,30,620.0,168.0,3.3,21.7,533.0,426.58,327.71
2018,8,4,8,45,651.5,170.5,3.35,22.15,581.0,478.05,368.61
2018,8,4,9,0,683.0,173.0,3.4,22.6,629.0,531.78,410.25
2018,8,4,9,15,731.0,164.0,3.45,22.9,679.0,586.36,452.11
2018,8,4,9,30,779.0,155.0,3.5,23.2,729.0,645.04,496.08
2018,8,4,9,45,832.0,136.0,3.55,23.5,776.0,698.53,535.79
2018,8,4,10,0,885.0,117.0,3.6,23.8,823.0,754.25,574.99
2018,8,4,10,15,865.0,133.5,3.65,23.9,845.0,790.24,598.99
2018,8,4,10,30,845.0,150.0,3.7,24.0,867.0,824.2,621.55
2018,8,4,10,45,814.0,173.0,3.75,24.05,878.5,850.85,639.11
2018,8,4,11,0,783.0,196.0,3.8,24.1,890.0,873.15,653.72
2018,8,4,11,15,760.0,213.5,3.85,24.0,897.0,895.38,668.73
2018,8,4,11,30,737.0,231.0,3.9,23.9,904.0,912.58,680.37
2018,8,4,11,45,703.0,254.0,3.9,23.8,901.0,921.6,686.32
2018,8,4,12,0,669.0,277.0,3.9,23.7,898.0,926.95,689.13
2018,8,4,12,15,703.0,256.5,3.95,23.7,909.5,951.23,706.48
2018,8,4,12,30,737.0,236.0,4.0,23.7,921.0,973.3,721.42
2018,8,4,12,45,780.5,207.5,4.0,23.7,928.5,989.67,732.33
2018,8,4,13,0,824.0,179.0,4.0,23.7,936.0,1007.76,744.52
2018,8,4,13,15,790.0,195.5,4.05,23.45,912.0,992.18,735.41
2018,8,4,13,30,756.0,212.0,4.1,23.2,888.0,978.54,727.91
2018,8,4,13,45,709.0,232.5,4.15,23.0,854.5,949.78,710.06
2018,8,4,14,0,662.0,253.0,4.2,22.8,821.0,918.96,690.43
2018,8,4,14,15,645.0,253.0,4.15,22.5,791.5,894.03,674.44
2018,8,4,14,30,628.0,253.0,4.1,22.2,762.0,867.17,656.98
2018,8,4,14,45,605.0,252.0,4.1,21.85,725.5,832.1,633.97
2018,8,4,15,0,582.0,251.0,4.1,21.5,689.0,794.11,608.72
2018,8,4,15,15,566.0,243.0,4.1,21.5,650.5,755.95,582.52
2018,8,4,15,30,550.0,235.0,4.1,21.5,612.0,716.86,555.33
2018,8,4,15,45,561.5,214.0,4.05,20.9,577.0,684.88,534.86
2018,8,4,16,0,573.0,193.0,4.0,20.3,542.0,650.31,511.99
2018,8,4,16,15,611.0,163.0,4.0,20.1,508.0,625.45,495.71
2018,8,4,16,30,649.0,133.0,4.0,19.9,474.0,593.09,473.21
2018,8,4,16,45,671.5,112.5,3.95,19.7,434.0,555.94,445.74
2018,8,4,17,0,694.0,92.0,3.9,19.5,394.0,515.03,414.38
2018,8,4,17,15,669.0,83.0,3.9,19.15,344.0,457.96,369.01
2018,8,4,17,30,644.0,74.0,3.9,18.8,294.0,402.18,323.19
2018,8,4,17,45,609.5,65.5,3.85,18.45,246.0,344.42,274.19
2018,8,4,18,0,575.0,57.0,3.8,18.1,198.0,289.49,225.97
2018,8,4,18,15,496.0,49.5,3.75,17.6,151.0,224.29,169.24
2018,8,4,18,30,417.0,42.0,3.7,17.1,104.0,167.23,119.14
2018,8,4,18,45,295.5,31.5,3.65,16.6,67.0,106.38,67.27
2018,8,4,19,0,174.0,21.0,3.6,16.1,30.0,53.83,0.0
2018,8,4,19,15,87.0,10.5,3.55,15.75,15.0,19.91,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,5,5,15,10.5,4.0,2.8,11.5,4.5,0.0,0.0
2018,8,5,5,30,21.0,8.0,2.8,11.8,9.0,7.86,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.1,33.5,22.11,9.97
2018,8,5,6,0,109.0,45.0,2.9,12.4,58.0,36.68,26.16
2018,8,5,6,15,165.0,67.5,2.8,12.85,98.0,53.71,41.97
2018,8,5,6,30,221.0,90.0,2.7,13.3,138.0,70.21,57.05
2018,8,5,6,45,275.5,109.0,2.65,13.75,185.0,104.04,73.97
2018,8,5,7,0,330.0,128.0,2.6,14.2,232.0,144.08,101.95
2018,8,5,7,15,374.5,142.5,2.6,14.9,280.5,184.99,133.4
2018,8,5,7,30,419.0,157.0,2.6,15.6,329.0,228.0,168.19
2018,8,5,7,45,457.5,167.5,2.55,16.25,378.0,273.47,205.93
2018,8,5,8,0,496.0,178.0,2.5,16.9,427.0,322.93,246.83
2018,8,5,8,15,523.0,187.0,2.55,17.65,473.0,370.42,285.88
2018,8,5,8,30,550.0,196.0,2.6,18.4,519.0,420.27,325.94
2018,8,5,8,45,572.0,203.5,2.6,19.15,562.5,468.46,363.67
2018,8,5,9,0,594.0,211.0,2.6,19.9,606.0,518.05,401.4
2018,8,5,9,15,632.5,208.0,2.7,20.5,652.0,569.11,440.02
2018,8,5,9,30,671.0,205.0,2.8,21.1,698.0,622.06,479.19
2018,8,5,9,45,687.5,206.0,2.85,21.65,732.5,665.91,510.63
2018,8,5,10,0,704.0,207.0,2.9,22.2,767.0,709.61,541.31
2018,8,5,10,15,629.0,252.0,3.0,22.45,766.5,725.6,550.51
2018,8,5,10,30,554.0,297.0,3.1,22.7,766.0,734.48,554.49
2018,8,5,10,45,433.0,315.0,3.15,22.95,687.5,672.99,508.5
2018,8,5,11,0,312.0,333.0,3.2,23.2,609.0,599.83,453.74
2018,8,5,11,15,268.5,360.5,3.25,23.3,601.0,599.47,452.17
2018,8,5,11,30,225.0,388.0,3.3,23.4,593.0,596.33,448.13
2018,8,5,11,45,177.0,414.5,3.35,23.45,576.5,581.2,435.53
2018,8,5,12,0,129.0,441.0,3.4,23.5,560.0,567.67,424.0
2018,8,5,12,15,351.0,376.5,3.4,23.55,702.0,726.03,543.19
2018,8,5,12,30,573.0,312.0,3.4,23.6,844.0,888.88,659.94
2018,8,5,12,45,679.0,257.5,3.45,23.65,883.5,944.97,699.9
2018,8,5,13,0,785.0,203.0,3.5,23.7,923.0,993.17,731.95
2018,8,5,13,15,763.0,211.5,3.5,23.65,902.5,985.92,727.28
2018,8,5,13,30,741.0,220.0,3.5,23.6,882.0,971.67,718.52
2018,8,5,13,45,710.0,231.0,3.55,23.55,853.0,948.68,704.36
2018,8,5,14,0,679.0,242.0,3.6,23.5,824.0,923.47,688.75
2018,8,5,14,15,655.5,245.5,3.6,23.3,792.0,895.74,671.05
2018,8,5,14,30,632.0,249.0,3.6,23.1,760.0,866.25,651.79
2018,8,5,14,45,600.0,253.0,3.6,22.95,721.5,825.98,624.73
2018,8,5,15,0,568.0,257.0,3.6,22.8,683.0,787.59,598.66
2018,8,5,15,15,551.5,249.0,3.6,22.8,644.5,749.4,572.7
2018,8,5,15,30,535.0,241.0,3.6,22.8,606.0,710.33,545.8
2018,8,5,15,45,511.0,232.0,3.55,22.3,562.0,663.63,513.77
2018,8,5,16,0,487.0,223.0,3.5,21.8,518.0,617.08,481.27
2018,8,5,16,15,467.0,209.5,3.45,21.45,473.5,569.02,446.9
2018,8,5,16,30,447.0,196.0,3.4,21.1,429.0,521.34,412.09
2018,8,5,16,45,427.0,179.5,3.35,20.75,384.0,471.07,374.59
2018,8,5,17,0,407.0,163.0,3.3,20.4,339.0,421.65,336.81
2018,8,5,17,15,388.0,143.5,3.25,19.85,294.0,370.62,297.03
2018,8,5,17,30,369.0,124.0,3.2,19.3,249.0,320.75,256.98
2018,8,5,17,45,344.0,106.0,3.15,18.75,207.0,271.29,216.01
2018,8,5,18,0,319.0,88.0,3.1,18.2,165.0,224.01,175.65
2018,8,5,18,15,272.5,69.5,3.05,17.7,124.5,171.61,130.59
2018,8,5,18,30,226.0,51.0,3.0,17.2,84.0,124.07,89.38
2018,8,5,18,45,161.5,34.5,2.95,16.75,53.5,80.07,50.88
2018,8,5,19,0,97.0,18.0,2.9,16.3,23.0,37.54,0.0
2018,8,5,19,15,48.5,9.0,2.9,16.05,11.5,14.09,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.6,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,6.88,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,20.13,7.81
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,33.62,23.16
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,50.39,38.51
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,66.51,53.02
2018,8,6,6,45,269.0,104.0,2.45,17.5,177.5,99.26,69.29
2018,8,6,7,0,320.0,123.0,2.4,18.3,223.0,138.37,96.1
2018,8,6,7,15,364.0,137.5,2.35,19.05,271.0,178.47,126.39
2018,8,6,7,30,408.0,152.0,2.3,19.8,319.0,220.56,159.8
2018,8,6,7,45,447.0,163.0,2.3,20.55,368.0,265.94,196.74
2018,8,6,8,0,486.0,174.0,2.3,21.3,417.0,315.39,236.86
2018,8,6,8,15,512.5,183.0,2.3,21.9,462.0,362.12,274.74
2018,8,6,8,30,539.0,192.0,2.3,22.5,507.0,411.18,313.6
2018,8,6,8,45,561.0,200.0,2.35,23.1,551.0,459.24,350.89
2018,8,6,9,0,583.0,208.0,2.4,23.7,595.0,508.74,388.28
2018,8,6,9,15,602.0,214.5,2.45,24.1,635.5,556.71,423.93
2018,8,6,9,30,621.0,221.0,2.5,24.5,676.0,604.89,458.9
2018,8,6,9,45,637.0,224.5,2.55,24.9,711.5,648.68,490.03
2018,8,6,10,0,653.0,228.0,2.6,25.3,747.0,692.43,520.5
2018,8,6,10,15,657.5,235.5,2.65,25.55,774.5,731.0,546.89
2018,8,6,10,30,662.0,243.0,2.7,25.8,802.0,768.26,571.96
2018,8,6,10,45,662.0,250.0,2.8,26.0,822.0,799.83,593.17
2018,8,6,11,0,662.0,257.0,2.9,26.2,842.0,829.52,612.92
2018,8,6,11,15,658.0,265.0,3.0,26.25,855.0,854.65,629.74
2018,8,6,11,30,654.0,273.0,3.1,26.3,868.0,877.51,644.99
2018,8,6,11,45,643.5,282.0,3.2,26.35,872.0,892.97,655.15
2018,8,6,12,0,633.0,291.0,3.3,26.4,876.0,905.83,663.64
2018,8,6,12,15,669.0,268.5,3.4,26.5,887.5,929.66,680.99
2018,8,6,12,30,705.0,246.0,3.5,26.6,899.0,951.39,696.01
2018,8,6,12,45,750.0,217.0,3.6,26.7,907.0,972.7,710.39
2018,8,6,13,0,795.0,188.0,3.7,26.8,915.0,987.23,720.39
2018,8,6,13,15,767.5,200.5,3.75,26.65,893.5,973.95,712.67
2018,8,6,13,30,740.0,213.0,3.8,26.5,872.0,962.8,706.62
2018,8,6,13,45,702.0,229.0,3.85,26.4,842.0,938.26,691.56
2018,8,6,14,0,664.0,245.0,3.9,26.3,812.0,911.6,675.03
2018,8,6,14,15,639.5,249.0,3.9,26.05,780.5,883.64,657.09
2018,8,6,14,30,615.0,253.0,3.9,25.8,749.0,853.98,637.87
2018,8,6,14,45,583.0,256.5,3.9,25.55,710.5,813.74,611.14
2018,8,6,15,0,551.0,260.0,3.9,25.3,672.0,775.24,585.3
2018,8,6,15,15,534.5,251.5,3.9,25.3,633.5,736.98,559.37
2018,8,6,15,30,518.0,243.0,3.9,25.3,595.0,697.89,532.53
2018,8,6,15,45,506.0,229.5,3.85,24.65,554.5,656.43,504.98
2018,8,6,16,0,494.0,216.0,3.8,24.0,514.0,614.27,476.37
2018,8,6,16,15,505.0,193.5,3.75,23.65,476.5,578.31,451.74
2018,8,6,16,30,516.0,171.0,3.7,23.3,439.0,540.02,424.71
2018,8,6,16,45,523.5,151.0,3.65,22.9,399.0,499.98,395.54
2018,8,6,17,0,531.0,131.0,3.6,22.5,359.0,458.03,363.96
2018,8,6,17,15,519.0,115.0,3.5,22.0,314.0,408.33,325.12
2018,8,6,17,30,507.0,99.0,3.4,21.5,269.0,358.9,285.17
2018,8,6,17,45,491.5,83.5,3.35,20.95,225.5,310.93,245.0
2018,8,6,18,0,476.0,68.0,3.3,20.4,182.0,261.89,202.5
2018,8,6,18,15,406.5,56.5,3.25,19.85,137.5,200.87,150.13
2018,8,6,18,30,337.0,45.0,3.2,19.3,93.0,147.11,103.63
2018,8,6,18,45,232.0,31.5,3.15,18.75,58.5,91.28,55.82
2018,8,6,19,0,127.0,18.0,3.1,18.2,24.0,41.82,0.0
2018,8,6,19,15,63.5,9.0,3.1,17.95,12.0,15.58,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,2.85,14.15,6.0,0.0,0.0
2018,8,7,5,30,57.0,11.0,2.8,14.8,12.0,10.81,0.0
2018,8,7,5,45,150.5,26.0,2.8,15.45,41.0,20.41,7.17
2018,8,7,6,0,244.0,41.0,2.8,16.1,70.0,31.57,21.24
2018,8,7,6,15,322.5,55.0,2.7,16.6,112.5,41.37,30.52
2018,8,7,6,30,401.0,69.0,2.6,17.1,155.0,50.67,39.05
2018,8,7,6,45,457.5,79.5,2.55,17.65,202.5,85.36,52.12
2018,8,7,7,0,514.0,90.0,2.5,18.2,250.0,128.25,79.72
2018,8,7,7,15,557.5,98.5,2.45,18.85,300.5,173.14,114.08
2018,8,7,7,30,601.0,107.0,2.4,19.5,351.0,222.96,155.04
2018,8,7,7,45,633.5,113.5,2.4,20.1,401.0,272.63,197.33
2018,8,7,8,0,666.0,120.0,2.4,20.7,451.0,325.58,242.12
2018,8,7,8,15,691.5,125.0,2.4,21.25,499.5,377.51,285.58
2018,8,7,8,30,717.0,130.0,2.4,21.8,548.0,431.46,329.48
2018,8,7,8,45,736.5,134.5,2.45,22.4,593.5,483.79,370.99
2018,8,7,9,0,756.0,139.0,2.5,23.0,639.0,537.02,411.9
2018,8,7,9,15,733.5,159.5,2.55,23.15,669.5,581.39,445.42
2018,8,7,9,30,711.0,180.0,2.6,23.3,700.0,622.46,475.51
2018,8,7,9,45,673.5,210.0,2.65,23.5,722.0,659.07,501.1
2018,8,7,10,0,636.0,240.0,2.7,23.7,744.0,691.13,522.75
2018,8,7,10,15,652.0,241.5,2.8,23.75,775.0,732.09,552.07
2018,8,7,10,30,668.0,243.0,2.9,23.8,806.0,772.56,580.59
2018,8,7,10,45,683.0,243.0,2.95,23.9,832.0,810.0,606.36
2018,8,7,11,0,698.0,243.0,3.0,24.0,858.0,846.37,631.13
2018,8,7,11,15,709.0,242.5,3.05,24.05,877.0,877.39,652.15
2018,8,7,11,30,720.0,242.0,3.1,24.1,896.0,906.66,671.38
2018,8,7,11,45,730.0,238.0,3.15,24.15,906.5,929.55,686.34
2018,8,7,12,0,740.0,234.0,3.2,24.2,917.0,950.2,699.89
2018,8,7,12,15,729.0,241.5,3.25,24.15,914.5,959.88,706.54
2018,8,7,12,30,718.0,249.0,3.3,24.1,912.0,966.65,711.47
2018,8,7,12,45,700.5,258.0,3.35,24.05,901.0,965.7,711.43
2018,8,7,13,0,683.0,267.0,3.4,24.0,890.0,961.9,709.51
2018,8,7,13,15,683.5,261.5,3.45,23.95,877.0,958.34,708.17
2018,8,7,13,30,684.0,256.0,3.5,23.9,864.0,952.03,704.96
2018,8,7,13,45,684.0,249.5,3.6,23.8,845.0,941.46,699.46
2018,8,7,14,0,684.0,243.0,3.7,23.7,826.0,928.18,692.2
2018,8,7,14,15,679.5,236.0,3.75,23.5,799.0,907.46,679.92
2018,8,7,14,30,675.0,229.0,3.8,23.3,772.0,884.29,665.99
2018,8,7,14,45,669.5,221.0,3.85,23.15,740.0,856.82,648.86
2018,8,7,15,0,664.0,213.0,3.9,23.0,708.0,827.18,629.98
2018,8,7,15,15,648.0,207.0,3.9,23.0,668.5,788.64,603.82
2018,8,7,15,30,632.0,201.0,3.9,23.0,629.0,748.85,576.5
2018,8,7,15,45,618.5,191.0,3.95,22.45,587.0,705.86,547.99
2018,8,7,16,0,605.0,181.0,4.0,21.9,545.0,661.92,518.13
2018,8,7,16,15,589.0,170.0,3.95,21.5,500.0,611.77,482.44
2018,8,7,16,30,573.0,159.0,3.9,21.1,455.0,564.25,447.84
2018,8,7,16,45,546.5,148.0,3.9,20.7,407.0,510.2,407.35
2018,8,7,17,0,520.0,137.0,3.9,20.3,359.0,457.37,366.71
2018,8,7,17,15,482.5,124.5,3.85,19.75,309.5,398.61,320.36
2018,8,7,17,30,445.0,112.0,3.8,19.2,260.0,342.72,274.98
2018,8,7,17,45,397.0,97.5,3.75,18.65,212.5,283.36,225.64
2018,8,7,18,0,349.0,83.0,3.7,18.1,165.0,228.56,178.92
2018,8,7,18,15,285.0,66.5,3.6,17.55,122.5,171.31,129.86
2018,8,7,18,30,221.0,50.0,3.5,17.0,80.0,120.91,86.57
2018,8,7,18,45,145.5,32.5,3.4,16.5,49.0,74.09,45.44
2018,8,7,19,0,70.0,15.0,3.3,16.0,18.0,25.58,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.75,9.0,11.01,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,8,5,15,9.5,3.0,2.25,14.05,3.0,0.0,0.0
2018,8,8,5,30,19.0,6.0,2.2,14.4,6.0,5.9,0.0
2018,8,8,5,45,55.5,20.0,2.1,14.8,25.5,16.92,4.23
2018,8,8,6,0,92.0,34.0,2.0,15.2,45.0,28.18,18.37
2018,8,8,6,15,134.0,57.5,1.95,15.8,81.5,46.27,34.88
2018,8,8,6,30,176.0,81.0,1.9,16.4,118.0,63.6,50.5
2018,8,8,6,45,213.5,105.0,1.85,17.0,162.0,95.99,68.69
2018,8,8,7,0,251.0,129.0,1.8,17.6,206.0,134.48,96.1
2018,8,8,7,15,286.5,148.5,1.75,18.05,252.0,173.58,125.94
2018,8,8,7,30,322.0,168.0,1.7,18.5,298.0,216.71,160.19
2018,8,8,7,45,353.5,184.5,1.65,19.0,345.0,260.17,195.24
2018,8,8,8,0,385.0,201.0,1.6,19.5,392.0,306.93,232.77
2018,8,8,8,15,412.5,215.5,1.55,20.0,438.5,353.59,269.77
2018,8,8,8,30,440.0,230.0,1.5,20.5,485.0,401.24,306.78
2018,8,8,8,45,465.5,240.0,1.45,21.0,529.5,448.06,342.31
2018,8,8,9,0,491.0,250.0,1.4,21.5,574.0,496.84,378.32
2018,8,8,9,15,511.0,258.5,1.35,21.95,614.0,542.77,411.34
2018,8,8,9,30,531.0,267.0,1.3,22.4,654.0,589.67,444.12
2018,8,8,9,45,549.0,272.5,1.3,22.85,690.0,633.15,474.04
2018,8,8,10,0,567.0,278.0,1.3,23.3,726.0,676.94,503.49
2018,8,8,10,15,580.5,281.5,1.3,23.55,755.5,715.5,529.14
2018,8,8,10,30,594.0,285.0,1.3,23.8,785.0,753.55,554.03
2018,8,8,10,45,606.0,287.0,1.35,24.1,809.0,788.23,576.71
2018,8,8,11,0,618.0,289.0,1.4,24.4,833.0,821.88,598.46
2018,8,8,11,15,626.5,289.0,1.45,24.6,849.0,849.28,616.17
2018,8,8,11,30,635.0,289.0,1.5,24.8,865.0,875.07,632.77
2018,8,8,11,45,642.5,286.0,1.55,24.95,873.5,895.21,645.87
2018,8,8,12,0,650.0,283.0,1.6,25.1,882.0,913.32,657.7
2018,8,8,12,15,656.0,280.5,1.7,25.15,885.0,928.3,668.38
2018,8,8,12,30,662.0,278.0,1.8,25.2,888.0,940.93,677.62
2018,8,8,12,45,667.0,272.5,1.9,25.25,883.5,947.07,682.86
2018,8,8,13,0,672.0,267.0,2.0,25.3,879.0,950.6,686.53
2018,8,8,13,15,670.0,263.5,2.1,25.25,865.5,946.6,685.53
2018,8,8,13,30,668.0,260.0,2.2,25.2,852.0,939.93,682.89
2018,8,8,13,45,664.0,255.5,2.35,25.2,832.0,927.64,676.95
2018,8,8,14,0,660.0,251.0,2.5,25.2,812.0,912.8,669.28
2018,8,8,14,15,652.5,245.0,2.6,25.05,784.5,890.62,656.64
2018,8,8,14,30,645.0,239.0,2.7,24.9,757.0,866.18,642.38
2018,8,8,14,45,634.5,233.0,2.8,24.75,724.0,836.89,624.6
2018,8,8,15,0,624.0,227.0,2.9,24.6,691.0,805.77,605.32
2018,8,8,15,15,608.0,220.0,2.9,24.6,652.0,767.26,579.68
2018,8,8,15,30,592.0,213.0,2.9,24.6,613.0,725.14,551.29
2018,8,8,15,45,573.5,204.0,3.05,24.2,570.0,680.77,522.28
2018,8,8,16,0,555.0,195.0,3.2,23.8,527.0,636.0,492.19
2018,8,8,16,15,532.0,184.5,3.25,23.4,481.0,586.28,457.31
2018,8,8,16,30,509.0,174.0,3.3,23.0,435.0,537.05,421.92
2018,8,8,16,45,479.5,161.0,3.35,22.6,387.0,481.83,381.04
2018,8,8,17,0,450.0,148.0,3.4,22.2,339.0,428.25,340.29
2018,8,8,17,15,412.0,134.0,3.45,21.55,291.0,371.04,295.8
2018,8,8,17,30,374.0,120.0,3.5,20.9,243.0,316.88,252.43
2018,8,8,17,45,327.0,102.5,3.5,20.25,196.5,258.45,204.48
2018,8,8,18,0,280.0,85.0,3.5,19.6,150.0,200.05,155.58
2018,8,8,18,15,223.5,65.5,3.45,19.0,109.0,146.08,109.8
2018,8,8,18,30,167.0,46.0,3.4,18.4,68.0,97.97,69.0
2018,8,8,18,45,107.0,28.5,3.35,17.85,40.5,57.35,33.19
2018,8,8,19,0,47.0,11.0,3.3,17.3,13.0,17.97,0.0
2018,8,8,19,15,23.5,5.5,3.2,17.0,6.5,5.41,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.55,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,15.0,5.0,4.91,0.0
2018,8,9,5,45,60.0,18.5,2.65,15.45,24.0,15.7,2.6
2018,8,9,6,0,100.0,32.0,2.6,15.9,43.0,26.61,16.89
2018,8,9,6,15,143.5,53.5,2.45,16.7,78.5,43.27,32.09
2018,8,9,6,30,187.0,75.0,2.3,17.5,114.0,59.26,46.45
2018,8,9,6,45,226.0,98.0,2.2,18.25,158.0,90.79,63.83
2018,8,9,7,0,265.0,121.0,2.1,19.0,202.0,129.12,90.69
2018,8,9,7,15,299.5,141.5,2.0,19.7,249.0,169.43,121.32
2018,8,9,7,30,334.0,162.0,1.9,20.4,296.0,213.76,156.33
2018,8,9,7,45,363.5,179.0,1.8,21.05,343.0,257.65,191.57
2018,8,9,8,0,393.0,196.0,1.7,21.7,390.0,304.66,229.03
2018,8,9,8,15,418.5,210.5,1.65,22.35,436.0,349.09,264.09
2018,8,9,8,30,444.0,225.0,1.6,23.0,482.0,397.96,301.69
2018,8,9,8,45,465.5,237.0,1.6,23.6,525.5,444.84,337.07
2018,8,9,9,0,487.0,249.0,1.6,24.2,569.0,493.3,372.69
2018,8,9,9,15,513.5,255.0,1.6,24.65,611.5,540.51,406.83
2018,8,9,9,30,540.0,261.0,1.6,25.1,654.0,589.27,441.26
2018,8,9,9,45,567.0,261.5,1.6,25.55,692.0,634.47,472.52
2018,8,9,10,0,594.0,262.0,1.6,26.0,730.0,680.63,503.77
2018,8,9,10,15,605.0,266.5,1.65,26.25,759.0,719.45,529.9
2018,8,9,10,30,616.0,271.0,1.7,26.5,788.0,757.26,555.0
2018,8,9,10,45,624.5,274.5,1.7,26.75,811.0,791.14,576.69
2018,8,9,11,0,633.0,278.0,1.7,27.0,834.0,823.74,597.24
2018,8,9,11,15,639.0,279.5,1.8,27.1,849.5,850.73,615.27
2018,8,9,11,30,645.0,281.0,1.9,27.2,865.0,875.96,632.12
2018,8,9,11,45,650.0,281.0,2.0,27.25,874.0,896.87,646.29
2018,8,9,12,0,655.0,281.0,2.1,27.3,883.0,915.67,659.13
2018,8,9,12,15,668.0,273.0,2.25,27.3,887.5,931.93,671.34
2018,8,9,12,30,681.0,265.0,2.4,27.3,892.0,945.88,682.12
2018,8,9,12,45,695.5,254.0,2.5,27.3,890.0,955.75,689.54
2018,8,9,13,0,710.0,243.0,2.6,27.3,888.0,962.9,695.21
2018,8,9,13,15,710.0,239.5,2.7,27.25,876.0,960.69,695.1
2018,8,9,13,30,710.0,236.0,2.8,27.2,864.0,955.68,693.33
2018,8,9,13,45,709.5,230.0,2.9,27.15,844.5,944.78,687.8
2018,8,9,14,0,709.0,224.0,3.0,27.1,825.0,931.09,680.54
2018,8,9,14,15,705.5,217.0,3.05,26.95,798.5,910.8,668.84
2018,8,9,14,30,702.0,210.0,3.1,26.8,772.0,887.94,655.47
2018,8,9,14,45,697.5,201.5,3.15,26.65,739.5,860.13,638.72
2018,8,9,15,0,693.0,193.0,3.2,26.5,707.0,830.01,620.32
2018,8,9,15,15,677.5,188.0,3.2,26.5,667.5,792.09,595.78
2018,8,9,15,30,662.0,183.0,3.2,26.5,628.0,752.83,569.63
2018,8,9,15,45,650.5,173.5,3.25,26.05,586.0,710.84,542.37
2018,8,9,16,0,639.0,164.0,3.3,25.6,544.0,667.68,513.64
2018,8,9,16,15,627.0,152.5,3.25,25.25,499.5,621.12,481.23
2018,8,9,16,30,615.0,141.0,3.2,24.9,455.0,573.85,447.53
2018,8,9,16,45,592.0,130.5,3.15,24.55,407.0,520.36,408.15
2018,8,9,17,0,569.0,120.0,3.1,24.2,359.0,467.61,368.24
2018,8,9,17,15,534.5,109.0,3.05,23.65,310.0,406.98,321.32
2018,8,9,17,30,500.0,98.0,3.0,23.1,261.0,351.61,277.0
2018,8,9,17,45,454.5,85.5,2.95,22.55,213.5,292.75,228.62
2018,8,9,18,0,409.0,73.0,2.9,22.0,166.0,238.16,182.41
2018,8,9,18,15,341.5,59.0,2.85,21.35,123.5,179.55,132.72
2018,8,9,18,30,274.0,45.0,2.8,20.7,81.0,128.2,88.89
2018,8,9,18,45,183.5,30.0,2.75,20.1,49.5,77.77,43.87
2018,8,9,19,0,93.0,15.0,2.7,19.5,18.0,28.68,0.0
2018,8,9,19,15,46.5,7.5,2.65,19.15,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,15.0,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.6,10.0,8.85,0.0
2018,8,10,5,45,185.5,22.5,2.8,16.25,39.5,18.14,2.59
2018,8,10,6,0,304.0,36.0,2.8,16.9,69.0,28.39,18.21
2018,8,10,6,15,387.0,47.0,2.7,17.45,112.0,35.48,25.2
2018,8,10,6,30,470.0,58.0,2.6,18.0,155.0,42.11,31.37
2018,8,10,6,45,525.0,66.5,2.5,18.6,203.0,74.71,42.1
2018,8,10,7,0,580.0,75.0,2.4,19.2,251.0,118.82,69.17
2018,8,10,7,15,619.0,81.5,2.4,19.9,301.0,164.89,104.23
2018,8,10,7,30,658.0,88.0,2.4,20.6,351.0,215.3,145.94
2018,8,10,7,45,686.0,94.0,2.35,21.3,400.5,266.43,189.77
2018,8,10,8,0,714.0,100.0,2.3,22.0,450.0,320.26,235.55
2018,8,10,8,15,735.5,105.0,2.35,22.8,498.0,373.2,279.9
2018,8,10,8,30,757.0,110.0,2.4,23.6,546.0,429.72,325.66
2018,8,10,8,45,773.0,114.0,2.4,24.4,590.5,481.63,366.5
2018,8,10,9,0,789.0,118.0,2.4,25.2,635.0,534.01,406.26
2018,8,10,9,15,801.5,121.5,2.45,25.55,675.5,584.09,443.96
2018,8,10,9,30,814.0,125.0,2.5,25.9,716.0,633.81,480.35
2018,8,10,9,45,822.5,128.0,2.55,26.25,750.5,679.75,513.12
2018,8,10,10,0,831.0,131.0,2.6,26.6,785.0,724.52,543.97
2018,8,10,10,15,841.5,132.0,2.7,26.75,815.5,767.46,572.57
2018,8,10,10,30,852.0,133.0,2.8,26.9,846.0,807.52,598.99
2018,8,10,10,45,860.5,132.0,2.9,27.05,869.0,843.2,622.3
2018,8,10,11,0,869.0,131.0,3.0,27.2,892.0,876.81,644.16
2018,8,10,11,15,876.0,129.5,3.1,27.2,908.5,906.37,663.66
2018,8,10,11,30,883.0,128.0,3.2,27.2,925.0,933.42,681.55
2018,8,10,11,45,888.0,126.0,3.3,27.2,934.0,955.47,696.19
2018,8,10,12,0,893.0,124.0,3.4,27.2,943.0,974.63,709.06
2018,8,10,12,15,888.0,127.5,3.45,27.1,942.5,986.76,717.37
2018,8,10,12,30,883.0,131.0,3.5,27.0,942.0,995.64,723.73
2018,8,10,12,45,873.0,135.5,3.6,26.95,932.0,997.4,725.8
2018,8,10,13,0,863.0,140.0,3.7,26.9,922.0,995.91,725.9
2018,8,10,13,15,863.5,136.5,3.75,26.75,908.5,993.34,725.38
2018,8,10,13,30,864.0,133.0,3.8,26.6,895.0,987.52,722.84
2018,8,10,13,45,864.0,129.0,3.8,26.45,875.5,977.47,717.32
2018,8,10,14,0,864.0,125.0,3.8,26.3,856.0,964.2,709.79
2018,8,10,14,15,858.0,122.5,3.85,26.1,828.0,943.71,697.96
2018,8,10,14,30,852.0,120.0,3.9,25.9,800.0,920.34,684.25
2018,8,10,14,45,844.0,117.5,3.9,25.65,766.0,892.44,667.28
2018,8,10,15,0,836.0,115.0,3.9,25.4,732.0,867.09,652.03
2018,8,10,15,15,823.0,112.0,3.9,25.4,692.0,829.38,627.5
2018,8,10,15,30,810.0,109.0,3.9,25.4,652.0,789.81,601.54
2018,8,10,15,45,794.5,105.5,3.9,24.75,608.0,746.1,573.85
2018,8,10,16,0,779.0,102.0,3.9,24.1,564.0,701.18,544.8
2018,8,10,16,15,760.0,98.5,3.85,23.65,517.5,652.84,512.1
2018,8,10,16,30,741.0,95.0,3.8,23.2,471.0,604.07,476.95
2018,8,10,16,45,714.0,90.0,3.8,22.8,421.5,550.29,436.79
