Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,0,687.0,85.0,3.8,22.4,372.0,495.73,394.86
2018,8,10,17,15,649.0,79.5,3.75,21.9,321.5,436.09,347.67
2018,8,10,17,30,611.0,74.0,3.7,21.4,271.0,379.06,301.02
2018,8,10,17,45,558.5,66.5,3.65,20.9,222.0,316.69,248.77
2018,8,10,18,0,506.0,59.0,3.6,20.4,173.0,259.09,199.04
2018,8,10,18,15,426.0,49.5,3.55,19.9,128.5,195.9,144.61
2018,8,10,18,30,346.0,40.0,3.5,19.4,84.0,141.11,97.14
2018,8,10,18,45,227.5,27.0,3.45,18.95,51.0,82.53,44.29
2018,8,10,19,0,109.0,14.0,3.4,18.5,18.0,29.82,0.0
2018,8,10,19,15,54.5,7.0,3.35,18.3,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.3,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.6,10.0,8.85,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.85,38.0,17.72,0.89
2018,8,11,6,0,278.0,36.0,3.0,16.1,66.0,28.59,18.34
2018,8,11,6,15,363.0,48.0,3.0,16.6,108.5,36.64,26.27
2018,8,11,6,30,448.0,60.0,3.0,17.1,151.0,44.16,33.27
2018,8,11,6,45,490.5,70.0,3.05,17.6,196.0,75.4,44.2
2018,8,11,7,0,533.0,80.0,3.1,18.1,241.0,117.58,70.56
2018,8,11,7,15,588.0,86.0,3.15,18.7,294.0,163.05,104.6
2018,8,11,7,30,643.0,92.0,3.2,19.3,347.0,214.69,146.88
2018,8,11,7,45,671.5,98.0,3.25,19.9,396.5,265.15,190.56
2018,8,11,8,0,700.0,104.0,3.3,20.5,446.0,318.39,236.47
2018,8,11,8,15,722.0,109.5,3.35,21.0,494.0,371.26,281.62
2018,8,11,8,30,744.0,115.0,3.4,21.5,542.0,425.76,326.91
2018,8,11,8,45,760.0,120.0,3.45,22.05,587.0,480.13,370.79
2018,8,11,9,0,776.0,125.0,3.5,22.6,632.0,532.86,412.15
2018,8,11,9,15,786.0,130.0,3.55,22.95,671.5,582.35,450.24
2018,8,11,9,30,796.0,135.0,3.6,23.3,711.0,631.29,486.88
2018,8,11,9,45,802.5,140.5,3.65,23.65,746.0,677.59,520.65
2018,8,11,10,0,809.0,146.0,3.7,24.0,781.0,722.61,552.72
2018,8,11,10,15,818.0,148.0,3.75,24.15,811.0,764.64,581.51
2018,8,11,10,30,827.0,150.0,3.8,24.3,841.0,805.15,608.66
2018,8,11,10,45,834.0,151.0,3.85,24.45,864.0,841.32,632.6
2018,8,11,11,0,841.0,152.0,3.9,24.6,887.0,875.44,655.02
2018,8,11,11,15,844.5,153.5,3.9,24.6,903.0,904.75,674.22
2018,8,11,11,30,848.0,155.0,3.9,24.6,919.0,931.5,691.67
2018,8,11,11,45,849.0,156.0,3.95,24.6,927.0,952.74,705.72
2018,8,11,12,0,850.0,157.0,4.0,24.6,935.0,971.08,717.92
2018,8,11,12,15,850.0,157.0,4.0,24.55,935.5,984.45,726.76
2018,8,11,12,30,850.0,157.0,4.0,24.5,936.0,994.73,733.68
2018,8,11,12,45,847.0,157.0,4.0,24.45,928.0,998.94,736.7
2018,8,11,13,0,844.0,157.0,4.0,24.4,920.0,999.95,737.76
2018,8,11,13,15,840.0,155.5,4.0,24.35,905.0,995.22,735.15
2018,8,11,13,30,836.0,154.0,4.0,24.3,890.0,987.33,730.6
2018,8,11,13,45,830.5,152.0,4.0,24.2,868.0,974.34,722.91
2018,8,11,14,0,825.0,150.0,4.0,24.1,846.0,958.33,713.31
2018,8,11,14,15,816.0,148.5,4.0,23.95,817.5,936.65,700.09
2018,8,11,14,30,807.0,147.0,4.0,23.8,789.0,912.29,685.09
2018,8,11,14,45,795.0,145.0,4.0,23.65,754.0,882.19,666.13
2018,8,11,15,0,783.0,143.0,4.0,23.5,719.0,849.87,645.58
2018,8,11,15,15,768.5,140.0,4.0,23.5,679.5,812.37,620.89
2018,8,11,15,30,754.0,137.0,4.0,23.5,640.0,776.08,596.89
2018,8,11,15,45,733.5,133.5,4.0,23.0,595.0,730.33,566.96
2018,8,11,16,0,713.0,130.0,4.0,22.5,550.0,683.88,535.96
2018,8,11,16,15,686.5,125.0,4.0,22.1,501.5,631.14,498.23
2018,8,11,16,30,660.0,120.0,4.0,21.7,453.0,578.78,459.84
2018,8,11,16,45,627.5,114.0,4.0,21.35,403.5,522.31,417.18
2018,8,11,17,0,595.0,108.0,4.0,21.0,354.0,467.39,374.52
2018,8,11,17,15,553.5,99.5,3.95,20.5,304.0,406.98,326.46
2018,8,11,17,30,512.0,91.0,3.9,20.0,254.0,349.65,279.46
2018,8,11,17,45,456.0,80.5,3.85,19.55,206.5,285.87,226.06
2018,8,11,18,0,400.0,70.0,3.8,19.1,159.0,229.79,177.78
2018,8,11,18,15,326.0,56.5,3.8,18.55,116.5,170.52,126.88
2018,8,11,18,30,252.0,43.0,3.8,18.0,74.0,119.29,82.77
2018,8,11,18,45,159.0,27.5,3.75,17.5,44.0,68.12,34.88
2018,8,11,19,0,66.0,12.0,3.7,17.0,14.0,21.35,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.95,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.3,5.0,4.91,0.0
2018,8,12,5,45,71.5,20.5,2.7,14.6,27.0,17.26,0.0
2018,8,12,6,0,124.0,36.0,2.7,14.9,49.0,29.7,19.26
2018,8,12,6,15,184.5,56.5,2.6,15.35,87.5,45.52,34.12
2018,8,12,6,30,245.0,77.0,2.5,15.8,126.0,60.76,48.02
2018,8,12,6,45,297.0,95.0,2.4,16.25,171.5,90.04,62.29
2018,8,12,7,0,349.0,113.0,2.3,16.7,217.0,126.45,85.99
2018,8,12,7,15,392.0,126.5,2.25,17.35,264.5,166.85,116.43
2018,8,12,7,30,435.0,140.0,2.2,18.0,312.0,212.09,152.74
2018,8,12,7,45,471.0,151.5,2.15,18.6,360.5,258.4,191.07
2018,8,12,8,0,507.0,163.0,2.1,19.2,409.0,308.47,232.39
2018,8,12,8,15,535.5,171.5,2.05,19.9,456.0,356.59,271.7
2018,8,12,8,30,564.0,180.0,2.0,20.6,503.0,407.22,312.02
2018,8,12,8,45,587.0,187.5,2.0,21.25,547.5,456.58,350.51
2018,8,12,9,0,610.0,195.0,2.0,21.9,592.0,507.92,389.35
2018,8,12,9,15,643.0,193.5,2.0,22.4,636.0,557.3,426.13
2018,8,12,9,30,676.0,192.0,2.0,22.9,680.0,608.57,463.35
2018,8,12,9,45,710.5,185.0,2.05,23.4,720.5,657.12,498.14
2018,8,12,10,0,745.0,178.0,2.1,23.9,761.0,706.85,533.04
2018,8,12,10,15,758.0,179.0,2.2,24.1,791.5,748.99,562.53
2018,8,12,10,30,771.0,180.0,2.3,24.3,822.0,789.49,589.85
2018,8,12,10,45,783.0,179.0,2.4,24.45,846.5,826.12,614.03
2018,8,12,11,0,795.0,178.0,2.5,24.6,871.0,861.16,637.04
2018,8,12,11,15,803.5,177.5,2.6,24.65,889.0,891.78,657.29
2018,8,12,11,30,812.0,177.0,2.7,24.7,907.0,920.22,676.12
2018,8,12,11,45,819.0,175.0,2.8,24.7,917.0,943.38,691.64
2018,8,12,12,0,826.0,173.0,2.9,24.7,927.0,963.94,705.55
2018,8,12,12,15,833.5,168.0,2.95,24.6,929.5,979.16,715.93
2018,8,12,12,30,841.0,163.0,3.0,24.5,932.0,991.44,724.55
2018,8,12,12,45,849.0,157.0,3.1,24.45,928.0,1000.11,731.22
2018,8,12,13,0,857.0,151.0,3.2,24.4,924.0,1005.59,735.95
2018,8,12,13,15,857.0,147.5,3.2,24.2,910.0,996.55,730.95
2018,8,12,13,30,857.0,144.0,3.2,24.0,896.0,990.27,728.0
2018,8,12,13,45,857.0,140.0,3.25,23.85,876.5,980.26,722.91
2018,8,12,14,0,857.0,136.0,3.3,23.7,857.0,967.06,715.81
2018,8,12,14,15,852.0,133.0,3.3,23.45,829.0,952.83,708.02
2018,8,12,14,30,847.0,130.0,3.3,23.2,801.0,929.79,694.39
2018,8,12,14,45,839.0,127.0,3.35,23.0,767.0,901.25,677.24
2018,8,12,15,0,831.0,124.0,3.4,22.8,733.0,870.18,658.27
2018,8,12,15,15,817.5,121.5,3.4,22.8,693.0,832.66,633.9
2018,8,12,15,30,804.0,119.0,3.4,22.8,653.0,793.31,608.08
2018,8,12,15,45,786.5,115.5,3.35,22.2,608.0,748.17,578.98
2018,8,12,16,0,769.0,112.0,3.3,21.6,563.0,701.96,548.65
2018,8,12,16,15,744.5,108.5,3.25,21.2,514.5,652.2,514.22
2018,8,12,16,30,720.0,105.0,3.2,20.8,466.0,600.41,476.39
2018,8,12,16,45,687.0,99.5,3.15,20.4,414.5,541.59,432.2
2018,8,12,17,0,654.0,94.0,3.1,20.0,363.0,484.27,387.88
2018,8,12,17,15,608.0,88.5,3.1,19.45,311.5,422.07,338.6
2018,8,12,17,30,562.0,83.0,3.1,18.9,260.0,363.3,290.47
2018,8,12,17,45,498.0,74.5,3.05,18.35,210.5,297.64,235.48
2018,8,12,18,0,434.0,66.0,3.0,17.8,161.0,237.98,184.19
2018,8,12,18,15,347.5,54.5,2.95,17.25,117.5,174.12,129.46
2018,8,12,18,30,261.0,43.0,2.9,16.7,74.0,121.09,83.86
2018,8,12,18,45,159.5,27.5,2.9,16.2,43.5,67.37,32.04
2018,8,12,19,0,58.0,12.0,2.9,15.7,13.0,20.04,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.8,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.2,7.0,6.88,0.0
2018,8,13,5,45,91.5,23.5,2.3,12.6,31.5,19.59,0.0
2018,8,13,6,0,159.0,40.0,2.3,13.0,56.0,32.75,21.84
2018,8,13,6,15,228.5,58.5,2.3,13.5,96.0,44.85,33.76
2018,8,13,6,30,298.0,77.0,2.3,14.0,136.0,57.77,45.71
2018,8,13,6,45,351.5,93.0,2.25,14.5,182.5,86.82,58.81
2018,8,13,7,0,405.0,109.0,2.2,15.0,229.0,127.93,85.55
2018,8,13,7,15,449.0,121.5,2.2,15.55,278.0,170.71,117.92
2018,8,13,7,30,493.0,134.0,2.2,16.1,327.0,218.4,156.72
2018,8,13,7,45,527.0,143.5,2.2,16.65,375.5,265.58,196.53
2018,8,13,8,0,561.0,153.0,2.2,17.2,424.0,316.23,239.18
2018,8,13,8,15,588.0,160.5,2.2,17.6,471.5,365.72,280.68
2018,8,13,8,30,615.0,168.0,2.2,18.0,519.0,417.95,323.42
2018,8,13,8,45,636.0,174.5,2.2,18.4,563.5,467.88,363.39
2018,8,13,9,0,657.0,181.0,2.2,18.8,608.0,519.08,403.2
2018,8,13,9,15,670.0,188.0,2.2,19.05,647.5,567.12,439.78
2018,8,13,9,30,683.0,195.0,2.2,19.3,687.0,615.17,475.4
2018,8,13,9,45,691.0,202.0,2.2,19.55,721.0,659.66,507.51
2018,8,13,10,0,699.0,209.0,2.2,19.8,755.0,703.3,538.27
2018,8,13,10,15,712.5,210.5,2.2,19.85,785.5,744.72,567.46
2018,8,13,10,30,726.0,212.0,2.2,19.9,816.0,785.26,595.53
2018,8,13,10,45,737.5,211.5,2.25,20.0,839.5,821.08,620.16
2018,8,13,11,0,749.0,211.0,2.3,20.1,863.0,855.4,642.81
2018,8,13,11,15,756.5,210.5,2.3,20.05,879.0,884.48,661.78
2018,8,13,11,30,764.0,210.0,2.3,20.0,895.0,911.45,679.32
2018,8,13,11,45,771.0,207.0,2.35,20.0,904.0,933.12,693.68
2018,8,13,12,0,778.0,204.0,2.4,20.0,913.0,949.0,704.29
2018,8,13,12,15,798.0,191.5,2.45,19.95,919.0,968.23,717.41
2018,8,13,12,30,818.0,179.0,2.5,19.9,925.0,984.79,728.81
2018,8,13,12,45,843.0,161.5,2.55,19.85,925.0,998.12,738.21
2018,8,13,13,0,868.0,144.0,2.6,19.8,925.0,1002.35,741.78
2018,8,13,13,15,865.0,142.5,2.6,19.7,910.5,998.32,739.78
2018,8,13,13,30,862.0,141.0,2.6,19.6,896.0,991.08,735.85
2018,8,13,13,45,857.0,139.5,2.65,19.5,874.0,978.74,729.16
2018,8,13,14,0,852.0,138.0,2.7,19.4,852.0,969.27,724.5
2018,8,13,14,15,844.5,135.5,2.75,19.25,823.0,947.39,711.68
2018,8,13,14,30,837.0,133.0,2.8,19.1,794.0,922.69,697.02
2018,8,13,14,45,827.5,130.5,2.85,19.0,759.5,893.53,679.12
2018,8,13,15,0,818.0,128.0,2.9,18.9,725.0,861.94,659.44
2018,8,13,15,15,804.0,125.0,2.9,18.9,684.5,823.78,634.43
2018,8,13,15,30,790.0,122.0,2.9,18.9,644.0,783.87,607.98
2018,8,13,15,45,772.5,118.5,2.95,18.5,599.5,739.16,578.95
2018,8,13,16,0,755.0,115.0,3.0,18.1,555.0,695.71,550.3
2018,8,13,16,15,731.0,110.5,3.0,17.85,506.5,643.6,513.35
2018,8,13,16,30,707.0,106.0,3.0,17.6,458.0,591.58,474.82
2018,8,13,16,45,674.5,101.0,3.05,17.35,407.5,534.2,431.2
2018,8,13,17,0,642.0,96.0,3.1,17.1,357.0,478.3,387.39
2018,8,13,17,15,594.0,90.0,3.1,16.7,305.5,415.14,336.54
2018,8,13,17,30,546.0,84.0,3.1,16.3,254.0,355.62,287.1
2018,8,13,17,45,480.0,75.0,3.1,15.9,204.5,289.53,231.1
2018,8,13,18,0,414.0,66.0,3.1,15.5,155.0,228.49,178.16
2018,8,13,18,15,327.0,53.5,3.05,15.05,112.0,166.0,124.14
2018,8,13,18,30,240.0,41.0,3.0,14.6,69.0,113.06,78.33
2018,8,13,18,45,144.5,25.5,2.9,14.15,40.0,61.29,25.88
2018,8,13,19,0,49.0,10.0,2.8,13.7,11.0,16.67,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.5,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,8,14,5,30,14.0,5.0,2.3,12.1,5.0,4.91,0.0
2018,8,14,5,45,60.0,21.0,2.35,12.4,26.0,17.61,0.0
2018,8,14,6,0,106.0,37.0,2.4,12.7,47.0,30.43,19.75
2018,8,14,6,15,166.5,58.5,2.4,13.15,86.0,46.97,35.61
2018,8,14,6,30,227.0,80.0,2.4,13.6,125.0,62.9,50.29
2018,8,14,6,45,281.0,98.5,2.4,14.05,170.5,90.74,64.3
2018,8,14,7,0,335.0,117.0,2.4,14.5,216.0,130.01,90.45
2018,8,14,7,15,380.5,131.0,2.4,15.05,263.5,167.72,118.66
2018,8,14,7,30,426.0,145.0,2.4,15.6,311.0,213.26,155.39
2018,8,14,7,45,463.5,156.0,2.4,16.1,359.5,259.06,193.63
2018,8,14,8,0,501.0,167.0,2.4,16.6,408.0,308.77,235.19
2018,8,14,8,15,530.0,176.0,2.4,17.0,455.0,357.25,275.63
2018,8,14,8,30,559.0,185.0,2.4,17.4,502.0,408.3,317.33
2018,8,14,8,45,583.0,191.5,2.35,17.75,546.5,457.03,356.31
2018,8,14,9,0,607.0,198.0,2.3,18.1,591.0,507.91,395.88
2018,8,14,9,15,638.5,196.5,2.35,18.4,633.5,556.27,433.17
2018,8,14,9,30,670.0,195.0,2.4,18.7,676.0,606.4,470.97
2018,8,14,9,45,702.0,189.0,2.4,18.95,715.5,653.96,506.11
2018,8,14,10,0,734.0,183.0,2.4,19.2,755.0,702.54,541.26
2018,8,14,10,15,745.5,184.5,2.4,19.25,784.5,743.66,570.45
2018,8,14,10,30,757.0,186.0,2.4,19.3,814.0,783.65,598.11
2018,8,14,10,45,766.0,187.0,2.45,19.35,837.5,819.73,622.35
2018,8,14,11,0,775.0,188.0,2.5,19.4,861.0,852.59,644.26
2018,8,14,11,15,781.0,188.5,2.5,19.4,877.0,881.5,663.18
2018,8,14,11,30,787.0,189.0,2.5,19.4,893.0,908.16,680.54
2018,8,14,11,45,790.5,188.5,2.5,19.35,901.0,929.12,694.2
2018,8,14,12,0,794.0,188.0,2.5,19.3,909.0,947.44,706.19
2018,8,14,12,15,803.5,182.0,2.5,19.2,912.0,963.19,716.69
2018,8,14,12,30,813.0,176.0,2.5,19.1,915.0,976.12,725.43
2018,8,14,12,45,824.0,167.0,2.5,19.0,911.0,984.47,731.27
2018,8,14,13,0,835.0,158.0,2.5,18.9,907.0,989.67,735.18
2018,8,14,13,15,832.5,156.5,2.5,18.75,893.0,986.31,733.74
2018,8,14,13,30,830.0,155.0,2.5,18.6,879.0,979.79,730.4
2018,8,14,13,45,825.5,153.0,2.55,18.5,858.0,967.69,723.83
2018,8,14,14,0,821.0,151.0,2.6,18.4,837.0,952.57,715.34
2018,8,14,14,15,814.0,148.0,2.6,18.25,808.5,931.1,702.32
2018,8,14,14,30,807.0,145.0,2.6,18.1,780.0,906.88,687.5
2018,8,14,14,45,797.5,141.5,2.6,17.95,745.5,877.28,668.96
2018,8,14,15,0,788.0,138.0,2.6,17.8,711.0,845.34,648.73
2018,8,14,15,15,774.0,134.5,2.6,17.8,671.0,807.46,623.84
2018,8,14,15,30,760.0,131.0,2.6,17.8,631.0,767.9,597.56
2018,8,14,15,45,742.0,126.5,2.55,17.35,586.5,725.37,569.53
2018,8,14,16,0,724.0,122.0,2.5,16.9,542.0,679.28,538.48
2018,8,14,16,15,700.5,117.0,2.5,16.65,494.5,628.17,501.71
2018,8,14,16,30,677.0,112.0,2.5,16.4,447.0,577.19,463.97
2018,8,14,16,45,645.0,106.0,2.5,16.15,397.0,520.33,420.61
2018,8,14,17,0,613.0,100.0,2.5,15.9,347.0,464.97,377.15
2018,8,14,17,15,541.5,94.5,2.45,15.55,290.5,391.74,318.14
2018,8,14,17,30,470.0,89.0,2.4,15.2,234.0,322.36,260.84
2018,8,14,17,45,379.5,78.5,2.4,14.85,181.5,249.32,199.51
2018,8,14,18,0,289.0,68.0,2.4,14.5,129.0,185.47,145.06
2018,8,14,18,15,239.5,53.5,2.35,14.15,94.5,139.01,104.18
2018,8,14,18,30,190.0,39.0,2.3,13.8,60.0,98.02,67.6
2018,8,14,18,45,112.0,24.0,2.25,13.45,35.0,52.55,18.2
2018,8,14,19,0,34.0,9.0,2.2,13.1,10.0,13.5,0.0
2018,8,14,19,15,17.0,4.5,2.15,12.95,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,15,5,15,6.5,2.5,2.05,11.95,2.5,0.0,0.0
2018,8,15,5,30,13.0,5.0,2.1,12.4,5.0,4.91,0.0
2018,8,15,5,45,74.5,19.5,2.15,12.8,26.0,16.41,0.0
2018,8,15,6,0,136.0,34.0,2.2,13.2,47.0,28.11,17.59
2018,8,15,6,15,214.0,50.0,2.2,13.7,85.0,38.01,27.67
2018,8,15,6,30,292.0,66.0,2.2,14.2,123.0,49.07,37.95
2018,8,15,6,45,368.0,80.0,2.2,14.65,173.5,75.42,49.34
2018,8,15,7,0,444.0,94.0,2.2,15.1,224.0,117.57,75.47
2018,8,15,7,15,494.5,103.0,2.15,15.6,273.5,160.28,107.33
2018,8,15,7,30,545.0,112.0,2.1,16.1,323.0,208.85,146.87
2018,8,15,7,45,586.5,117.5,2.1,16.6,373.5,256.79,187.62
2018,8,15,8,0,628.0,123.0,2.1,17.1,424.0,309.1,232.15
2018,8,15,8,15,660.5,127.0,2.05,17.45,473.5,360.76,275.95
2018,8,15,8,30,693.0,131.0,2.0,17.8,523.0,415.24,320.97
2018,8,15,8,45,687.0,143.0,2.0,18.15,558.5,461.34,358.6
2018,8,15,9,0,681.0,155.0,2.0,18.5,594.0,505.9,393.74
2018,8,15,9,15,689.0,163.5,2.0,18.75,632.5,553.55,430.24
2018,8,15,9,30,697.0,172.0,2.0,19.0,671.0,600.71,465.3
2018,8,15,9,45,760.0,152.5,2.0,19.25,721.5,657.65,507.6
2018,8,15,10,0,823.0,133.0,2.0,19.5,772.0,716.87,550.6
2018,8,15,10,15,834.5,133.0,2.0,19.6,802.5,759.33,578.75
2018,8,15,10,30,846.0,133.0,2.0,19.7,833.0,798.92,604.72
2018,8,15,10,45,856.0,132.0,2.05,19.85,857.0,835.64,628.83
2018,8,15,11,0,866.0,131.0,2.1,20.0,881.0,870.4,651.47
2018,8,15,11,15,872.0,130.5,2.1,19.95,897.5,899.96,670.57
2018,8,15,11,30,878.0,130.0,2.1,19.9,914.0,926.97,687.96
2018,8,15,11,45,882.5,129.0,2.15,19.85,923.0,949.39,702.86
2018,8,15,12,0,887.0,128.0,2.2,19.8,932.0,968.92,715.96
2018,8,15,12,15,889.5,126.5,2.2,19.7,933.0,983.03,725.2
2018,8,15,12,30,892.0,125.0,2.2,19.6,934.0,993.97,732.52
2018,8,15,12,45,893.0,123.0,2.25,19.45,927.5,999.71,737.3
2018,8,15,13,0,894.0,121.0,2.3,19.3,921.0,1002.13,740.09
2018,8,15,13,15,892.0,119.0,2.3,19.2,906.5,998.3,738.25
2018,8,15,13,30,890.0,117.0,2.3,19.1,892.0,991.14,734.41
2018,8,15,13,45,887.0,115.0,2.3,18.95,871.0,979.72,728.05
2018,8,15,14,0,884.0,113.0,2.3,18.8,850.0,965.08,719.69
2018,8,15,14,15,878.0,111.0,2.3,18.65,821.5,944.5,707.45
2018,8,15,14,30,872.0,109.0,2.3,18.5,793.0,920.97,693.31
2018,8,15,14,45,864.5,106.5,2.3,18.35,759.0,892.76,675.99
2018,8,15,15,0,857.0,104.0,2.3,18.2,725.0,861.95,656.84
2018,8,15,15,15,844.0,102.5,2.3,18.2,685.0,825.21,633.1
2018,8,15,15,30,831.0,101.0,2.3,18.2,645.0,791.09,611.04
2018,8,15,15,45,816.5,97.0,2.25,18.0,600.5,746.66,581.5
2018,8,15,16,0,802.0,93.0,2.2,17.8,556.0,700.9,550.69
2018,8,15,16,15,783.0,89.5,2.2,17.6,508.5,651.49,516.99
2018,8,15,16,30,764.0,86.0,2.2,17.4,461.0,601.63,480.66
2018,8,15,16,45,735.5,81.5,2.2,17.2,410.5,544.75,437.61
2018,8,15,17,0,707.0,77.0,2.2,17.0,360.0,488.86,393.97
2018,8,15,17,15,666.5,72.0,2.15,16.65,309.0,429.25,345.94
2018,8,15,17,30,626.0,67.0,2.1,16.3,258.0,370.99,297.42
2018,8,15,17,45,565.5,61.0,2.1,15.95,208.5,306.71,242.73
2018,8,15,18,0,505.0,55.0,2.1,15.6,159.0,248.05,191.27
2018,8,15,18,15,416.5,45.5,2.1,15.2,115.0,183.28,134.92
2018,8,15,18,30,328.0,36.0,2.1,14.8,71.0,127.94,86.01
2018,8,15,18,45,199.5,23.0,2.05,14.4,41.0,67.11,17.26
2018,8,15,19,0,71.0,10.0,2.0,14.0,11.0,19.36,0.0
2018,8,15,19,15,35.5,5.0,1.95,13.8,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,2.0,1.35,11.05,2.0,0.0,0.0
2018,8,16,5,30,12.0,4.0,1.4,11.6,4.0,3.93,0.0
2018,8,16,5,45,105.0,19.0,1.45,12.15,28.0,15.04,0.0
2018,8,16,6,0,198.0,34.0,1.5,12.7,52.0,26.47,16.09
2018,8,16,6,15,318.5,45.5,1.55,13.25,96.5,34.47,24.6
2018,8,16,6,30,439.0,57.0,1.6,13.8,141.0,42.38,32.08
2018,8,16,6,45,511.0,64.5,1.6,14.3,191.0,66.89,39.11
2018,8,16,7,0,583.0,72.0,1.6,14.8,241.0,110.59,64.11
2018,8,16,7,15,628.5,78.0,1.55,15.25,292.5,157.26,99.06
2018,8,16,7,30,674.0,84.0,1.5,15.7,344.0,209.03,141.98
2018,8,16,7,45,708.0,88.5,1.5,16.15,395.5,261.31,187.35
2018,8,16,8,0,742.0,93.0,1.5,16.6,447.0,316.94,235.51
2018,8,16,8,15,768.5,96.5,1.45,17.0,497.5,374.05,284.08
2018,8,16,8,30,795.0,100.0,1.4,17.4,548.0,430.84,331.05
2018,8,16,8,45,816.5,101.0,1.4,17.8,594.5,484.61,374.52
2018,8,16,9,0,838.0,102.0,1.4,18.2,641.0,539.29,417.24
2018,8,16,9,15,850.5,105.0,1.4,18.5,682.5,591.33,456.72
2018,8,16,9,30,863.0,108.0,1.4,18.8,724.0,643.63,495.1
2018,8,16,9,45,872.0,111.0,1.35,19.1,760.0,691.68,528.89
2018,8,16,10,0,881.0,114.0,1.3,19.4,796.0,738.41,559.79
2018,8,16,10,15,888.5,116.0,1.35,19.6,826.5,781.53,588.0
2018,8,16,10,30,896.0,118.0,1.4,19.8,857.0,822.79,614.7
2018,8,16,10,45,901.5,119.0,1.45,20.0,880.0,859.38,638.07
2018,8,16,11,0,907.0,120.0,1.5,20.2,903.0,893.59,659.76
2018,8,16,11,15,910.5,120.5,1.55,20.25,919.0,923.0,678.62
2018,8,16,11,30,914.0,121.0,1.6,20.3,935.0,949.61,695.69
2018,8,16,11,45,916.0,121.5,1.65,20.3,943.5,971.91,710.16
2018,8,16,12,0,918.0,122.0,1.7,20.3,952.0,991.11,722.75
2018,8,16,12,15,920.5,120.5,1.75,20.35,953.0,1005.58,732.28
2018,8,16,12,30,923.0,119.0,1.8,20.4,954.0,1016.76,739.86
2018,8,16,12,45,925.0,116.5,1.85,20.45,948.0,1023.07,744.47
2018,8,16,13,0,927.0,114.0,1.9,20.5,942.0,1025.95,747.07
2018,8,16,13,15,923.5,114.5,1.9,20.55,927.5,1023.15,745.53
2018,8,16,13,30,920.0,115.0,1.9,20.6,913.0,1016.95,741.99
2018,8,16,13,45,915.0,113.5,1.9,20.6,890.5,1003.83,734.31
2018,8,16,14,0,910.0,112.0,1.9,20.6,868.0,987.44,724.67
2018,8,16,14,15,902.5,111.0,1.95,20.55,838.5,966.07,712.63
2018,8,16,14,30,895.0,110.0,2.0,20.5,809.0,941.73,698.65
2018,8,16,14,45,884.5,108.5,2.05,20.4,773.5,911.36,680.73
2018,8,16,15,0,874.0,107.0,2.1,20.3,738.0,878.48,661.0
2018,8,16,15,15,861.0,104.5,2.1,20.3,696.5,840.11,636.63
2018,8,16,15,30,848.0,102.0,2.1,20.3,655.0,804.34,613.87
2018,8,16,15,45,829.5,100.0,2.1,19.95,609.0,758.41,584.49
2018,8,16,16,0,811.0,98.0,2.1,19.6,563.0,711.4,553.9
2018,8,16,16,15,784.0,96.0,2.15,19.35,513.0,657.69,517.79
2018,8,16,16,30,757.0,94.0,2.2,19.1,463.0,604.17,479.11
2018,8,16,16,45,722.5,90.0,2.2,18.85,411.0,546.37,435.69
2018,8,16,17,0,688.0,86.0,2.2,18.6,359.0,488.34,390.77
2018,8,16,17,15,641.0,80.5,2.15,18.15,306.5,424.24,339.77
2018,8,16,17,30,594.0,75.0,2.1,17.7,254.0,363.68,289.9
2018,8,16,17,45,526.0,67.5,2.1,17.3,203.5,296.37,233.3
2018,8,16,18,0,458.0,60.0,2.1,16.9,153.0,235.48,180.66
2018,8,16,18,15,364.0,49.0,2.05,16.4,109.5,170.14,124.61
2018,8,16,18,30,270.0,38.0,2.0,15.9,66.0,115.39,76.9
2018,8,16,18,45,158.5,23.0,2.0,15.45,37.5,58.54,7.2
2018,8,16,19,0,47.0,8.0,2.0,15.0,9.0,14.04,0.0
2018,8,16,19,15,23.5,4.0,1.95,14.85,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,17,5,15,10.0,2.0,1.35,12.4,2.0,0.0,0.0
2018,8,17,5,30,20.0,4.0,1.3,12.9,4.0,3.93,0.0
2018,8,17,5,45,97.0,19.0,1.25,13.35,27.0,18.68,0.0
2018,8,17,6,0,174.0,34.0,1.2,13.8,50.0,26.55,15.83
2018,8,17,6,15,259.0,50.5,1.1,14.35,91.0,38.65,28.08
2018,8,17,6,30,344.0,67.0,1.0,14.9,132.0,50.15,38.76
2018,8,17,6,45,403.0,79.0,0.95,15.5,178.0,74.42,48.15
2018,8,17,7,0,462.0,91.0,0.9,16.1,224.0,115.15,72.53
2018,8,17,7,15,518.0,100.5,0.85,16.75,277.0,160.01,105.2
2018,8,17,7,30,574.0,110.0,0.8,17.4,330.0,211.34,146.02
2018,8,17,7,45,613.5,117.0,0.8,18.0,382.0,261.73,188.03
2018,8,17,8,0,653.0,124.0,0.8,18.6,434.0,316.26,233.34
2018,8,17,8,15,683.0,128.5,0.8,19.3,483.5,368.81,276.5
2018,8,17,8,30,713.0,133.0,0.8,20.0,533.0,423.9,320.39
2018,8,17,8,45,737.5,136.0,0.8,20.65,580.0,477.23,361.67
2018,8,17,9,0,762.0,139.0,0.8,21.3,627.0,531.94,402.51
2018,8,17,9,15,787.5,138.0,0.85,21.8,671.0,585.84,442.11
2018,8,17,9,30,813.0,137.0,0.9,22.3,715.0,638.89,480.02
2018,8,17,9,45,837.5,133.0,0.9,22.8,755.0,688.89,514.35
2018,8,17,10,0,862.0,129.0,0.9,23.3,795.0,738.94,547.49
2018,8,17,10,15,871.0,130.5,0.95,23.55,825.5,781.56,574.48
2018,8,17,10,30,880.0,132.0,1.0,23.8,856.0,822.96,600.47
2018,8,17,10,45,887.5,133.0,1.05,24.05,880.5,860.73,623.87
2018,8,17,11,0,895.0,134.0,1.1,24.3,905.0,896.28,645.71
2018,8,17,11,15,899.5,134.5,1.15,24.4,921.5,926.31,664.35
2018,8,17,11,30,904.0,135.0,1.2,24.5,938.0,953.63,681.3
2018,8,17,11,45,906.0,135.0,1.25,24.6,946.0,975.29,694.76
2018,8,17,12,0,908.0,135.0,1.3,24.7,954.0,993.88,706.42
2018,8,17,12,15,913.0,132.5,1.35,24.7,956.0,1009.63,716.71
2018,8,17,12,30,918.0,130.0,1.4,24.7,958.0,1022.17,725.15
2018,8,17,12,45,923.5,125.5,1.45,24.75,953.0,1029.83,730.57
2018,8,17,13,0,929.0,121.0,1.5,24.8,948.0,1034.05,734.04
2018,8,17,13,15,926.5,120.0,1.55,24.75,933.0,1030.65,733.23
2018,8,17,13,30,924.0,119.0,1.6,24.7,918.0,1023.81,730.46
2018,8,17,13,45,919.0,118.0,1.65,24.6,895.5,1011.16,724.32
2018,8,17,14,0,914.0,117.0,1.7,24.5,873.0,995.22,716.21
2018,8,17,14,15,907.0,115.5,1.75,24.45,844.0,973.69,704.44
2018,8,17,14,30,900.0,114.0,1.8,24.4,815.0,949.16,690.75
2018,8,17,14,45,889.5,112.5,1.8,24.3,779.0,918.64,672.68
2018,8,17,15,0,879.0,111.0,1.8,24.2,743.0,885.6,652.89
2018,8,17,15,15,866.0,108.5,1.8,24.2,701.0,851.88,632.28
2018,8,17,15,30,853.0,106.0,1.8,24.2,659.0,811.15,606.77
2018,8,17,15,45,834.0,103.5,1.8,23.85,612.5,764.06,577.42
2018,8,17,16,0,815.0,101.0,1.8,23.5,566.0,715.91,546.83
2018,8,17,16,15,788.5,98.5,1.8,23.25,515.5,661.8,510.87
2018,8,17,16,30,762.0,96.0,1.8,23.0,465.0,607.81,472.54
2018,8,17,16,45,729.5,91.5,1.75,22.75,413.0,550.56,430.32
2018,8,17,17,0,697.0,87.0,1.7,22.5,361.0,492.75,386.41
2018,8,17,17,15,651.0,81.0,1.7,21.75,308.0,428.2,336.74
2018,8,17,17,30,605.0,75.0,1.7,21.0,255.0,367.08,287.82
2018,8,17,17,45,539.5,67.0,1.65,20.25,204.0,299.78,232.33
2018,8,17,18,0,474.0,59.0,1.6,19.5,153.0,238.65,180.33
2018,8,17,18,15,380.0,47.0,1.6,18.65,108.5,171.7,123.78
2018,8,17,18,30,286.0,35.0,1.6,17.8,64.0,114.97,74.57
2018,8,17,18,45,169.5,21.5,1.55,17.0,36.0,57.97,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.2,8.0,14.68,0.0
2018,8,17,19,15,26.5,4.0,1.5,16.0,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.95,0.0
2018,8,18,5,45,69.5,17.0,0.6,16.35,22.5,16.71,0.0
2018,8,18,6,0,126.0,31.0,0.5,16.6,42.0,25.73,14.7
2018,8,18,6,15,195.5,51.5,0.55,17.0,81.5,41.71,30.36
2018,8,18,6,30,265.0,72.0,0.6,17.4,121.0,54.32,41.96
2018,8,18,6,45,324.5,89.5,0.6,17.8,168.5,79.74,54.15
2018,8,18,7,0,384.0,107.0,0.6,18.2,216.0,120.87,79.76
2018,8,18,7,15,434.0,120.0,0.6,18.75,266.5,163.61,110.68
2018,8,18,7,30,484.0,133.0,0.6,19.3,317.0,211.99,148.49
2018,8,18,7,45,527.5,141.0,0.6,19.85,368.0,259.77,187.17
2018,8,18,8,0,571.0,149.0,0.6,20.4,419.0,312.04,229.48
2018,8,18,8,15,603.0,156.0,0.6,21.1,468.5,364.1,271.1
2018,8,18,8,30,635.0,163.0,0.6,21.8,518.0,418.16,313.12
2018,8,18,8,45,662.5,168.0,0.65,22.45,565.5,470.84,353.31
2018,8,18,9,0,690.0,173.0,0.7,23.1,613.0,525.4,393.64
2018,8,18,9,15,708.5,177.0,0.7,23.5,655.0,575.41,429.55
2018,8,18,9,30,727.0,181.0,0.7,23.9,697.0,625.83,464.65
2018,8,18,9,45,742.5,184.0,0.75,24.3,734.0,673.44,497.38
2018,8,18,10,0,758.0,187.0,0.8,24.7,771.0,720.66,529.08
2018,8,18,10,15,769.5,189.5,0.9,24.9,802.0,763.76,558.44
2018,8,18,10,30,781.0,192.0,1.0,25.1,833.0,805.65,586.46
2018,8,18,10,45,790.5,192.0,1.05,25.3,856.5,842.0,609.08
2018,8,18,11,0,800.0,192.0,1.1,25.5,880.0,874.91,629.4
2018,8,18,11,15,805.5,193.0,1.15,25.5,896.0,904.55,648.1
2018,8,18,11,30,811.0,194.0,1.2,25.5,912.0,931.82,665.32
2018,8,18,11,45,814.5,193.5,1.25,25.55,920.5,953.24,678.78
2018,8,18,12,0,818.0,193.0,1.3,25.6,929.0,971.91,690.65
2018,8,18,12,15,821.0,191.0,1.4,25.55,930.0,985.73,700.65
2018,8,18,12,30,824.0,189.0,1.5,25.5,931.0,996.56,708.94
2018,8,18,12,45,826.5,186.0,1.55,25.45,925.0,1002.82,713.76
2018,8,18,13,0,829.0,183.0,1.6,25.4,919.0,1005.92,716.78
2018,8,18,13,15,827.0,180.0,1.65,25.3,904.0,1001.45,715.35
2018,8,18,13,30,825.0,177.0,1.7,25.2,889.0,993.79,712.1
2018,8,18,13,45,821.0,174.0,1.8,25.1,867.0,981.06,706.39
2018,8,18,14,0,817.0,171.0,1.9,25.0,845.0,965.27,698.75
2018,8,18,14,15,810.5,167.5,1.95,24.85,816.0,943.66,686.9
2018,8,18,14,30,804.0,164.0,2.0,24.7,787.0,919.26,673.24
2018,8,18,14,45,795.0,159.5,2.05,24.55,752.0,888.94,655.61
2018,8,18,15,0,786.0,155.0,2.1,24.4,717.0,859.8,638.64
2018,8,18,15,15,770.0,151.0,2.1,24.4,675.5,819.58,613.2
2018,8,18,15,30,754.0,147.0,2.1,24.4,634.0,777.8,586.52
2018,8,18,15,45,736.5,141.0,2.1,24.0,588.0,731.39,557.14
2018,8,18,16,0,719.0,135.0,2.1,23.6,542.0,684.05,525.84
2018,8,18,16,15,695.5,128.0,2.15,23.25,493.0,630.85,489.22
2018,8,18,16,30,672.0,121.0,2.2,22.9,444.0,577.77,451.57
2018,8,18,16,45,639.5,113.0,2.2,22.6,392.5,518.64,407.86
2018,8,18,17,0,607.0,105.0,2.2,22.3,341.0,461.09,363.96
2018,8,18,17,15,560.5,96.0,2.2,21.7,289.5,397.34,314.18
2018,8,18,17,30,514.0,87.0,2.2,21.1,238.0,337.21,265.55
2018,8,18,17,45,451.5,75.5,2.15,20.5,189.0,270.83,210.54
2018,8,18,18,0,389.0,64.0,2.1,19.9,140.0,212.55,160.87
2018,8,18,18,15,301.5,49.0,2.1,19.3,97.5,149.66,107.75
2018,8,18,18,30,214.0,34.0,2.1,18.7,55.0,96.5,61.61
2018,8,18,18,45,120.5,19.5,2.1,18.1,30.0,46.1,0.0
2018,8,18,19,0,27.0,5.0,2.1,17.5,5.0,8.32,0.0
2018,8,18,19,15,13.5,2.5,2.05,17.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.2,2.0,0.0,0.0
2018,8,19,5,45,29.5,11.5,1.9,14.4,14.0,11.3,0.0
2018,8,19,6,0,54.0,21.0,1.9,14.6,26.0,17.77,8.25
2018,8,19,6,15,90.0,43.0,1.85,15.0,57.0,35.2,24.89
2018,8,19,6,30,126.0,65.0,1.8,15.4,88.0,51.87,40.11
2018,8,19,6,45,160.5,91.0,1.75,15.8,130.0,78.26,57.11
2018,8,19,7,0,195.0,117.0,1.7,16.2,172.0,114.48,82.93
2018,8,19,7,15,230.0,142.0,1.65,16.55,219.5,154.4,113.37
2018,8,19,7,30,265.0,167.0,1.6,16.9,267.0,198.61,148.36
2018,8,19,7,45,297.0,187.5,1.55,17.3,315.0,242.38,183.54
2018,8,19,8,0,329.0,208.0,1.5,17.7,363.0,289.68,221.5
2018,8,19,8,15,358.0,223.5,1.5,18.2,408.5,334.87,257.48
2018,8,19,8,30,387.0,239.0,1.5,18.7,454.0,382.85,295.01
2018,8,19,8,45,415.0,251.0,1.45,19.2,499.5,429.79,330.88
2018,8,19,9,0,443.0,263.0,1.4,19.7,545.0,478.41,367.11
2018,8,19,9,15,512.5,251.5,1.4,20.35,598.0,531.9,406.6
2018,8,19,9,30,582.0,240.0,1.4,21.0,651.0,590.71,449.12
2018,8,19,9,45,665.5,211.5,1.45,21.6,704.5,647.98,490.56
2018,8,19,10,0,749.0,183.0,1.5,22.2,758.0,709.72,534.35
2018,8,19,10,15,760.5,185.0,1.5,22.7,788.5,751.94,562.14
2018,8,19,10,30,772.0,187.0,1.5,23.2,819.0,792.97,588.47
2018,8,19,10,45,781.0,188.0,1.55,23.7,842.5,829.55,611.09
2018,8,19,11,0,790.0,189.0,1.6,24.2,866.0,862.74,631.32
2018,8,19,11,15,796.5,189.0,1.6,24.5,882.0,891.97,648.77
2018,8,19,11,30,803.0,189.0,1.6,24.8,898.0,918.88,664.66
2018,8,19,11,45,808.0,188.0,1.65,25.05,907.0,940.96,678.18
2018,8,19,12,0,813.0,187.0,1.7,25.3,916.0,960.35,690.07
2018,8,19,12,15,802.0,193.5,1.75,25.3,913.0,969.3,696.1
2018,8,19,12,30,791.0,200.0,1.8,25.3,910.0,975.05,700.33
2018,8,19,12,45,774.5,207.5,1.85,25.35,898.0,977.68,702.59
2018,8,19,13,0,758.0,215.0,1.9,25.4,886.0,973.41,700.61
2018,8,19,13,15,754.0,213.0,2.0,25.3,871.0,968.33,699.26
2018,8,19,13,30,750.0,211.0,2.1,25.2,856.0,960.29,696.07
2018,8,19,13,45,743.0,208.5,2.2,25.1,833.5,945.97,688.86
2018,8,19,14,0,736.0,206.0,2.3,25.0,811.0,928.89,679.89
2018,8,19,14,15,725.5,203.0,2.35,24.85,781.5,905.39,666.34
2018,8,19,14,30,715.0,200.0,2.4,24.7,752.0,879.5,651.2
2018,8,19,14,45,701.0,196.0,2.45,24.5,716.5,847.23,631.79
2018,8,19,15,0,687.0,192.0,2.5,24.3,681.0,813.09,610.94
2018,8,19,15,15,669.5,186.0,2.5,24.3,640.0,772.29,584.19
2018,8,19,15,30,652.0,180.0,2.5,24.3,599.0,730.28,555.92
2018,8,19,15,45,628.5,173.5,2.55,23.8,553.5,682.23,524.1
2018,8,19,16,0,605.0,167.0,2.6,23.3,508.0,633.92,491.3
2018,8,19,16,15,575.5,159.5,2.65,22.9,460.0,577.94,451.8
2018,8,19,16,30,546.0,152.0,2.7,22.5,412.0,525.97,414.11
2018,8,19,16,45,509.0,141.0,2.7,22.05,362.0,467.0,369.95
2018,8,19,17,0,472.0,130.0,2.7,21.6,312.0,410.37,326.33
2018,8,19,17,15,425.5,117.0,2.7,20.95,262.5,349.51,278.31
2018,8,19,17,30,379.0,104.0,2.7,20.3,213.0,292.62,232.04
2018,8,19,17,45,320.0,87.0,2.7,19.65,166.5,230.74,180.67
2018,8,19,18,0,261.0,70.0,2.7,19.0,120.0,174.81,133.31
2018,8,19,18,15,192.5,51.0,2.65,18.45,81.5,116.05,83.75
2018,8,19,18,30,124.0,32.0,2.6,17.9,43.0,68.98,42.86
2018,8,19,18,45,68.0,17.5,2.55,17.35,23.0,32.24,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.8,3.0,2.95,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.5,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,12.95,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,20,5,45,25.0,10.0,2.35,13.3,12.0,9.83,0.0
2018,8,20,6,0,46.0,19.0,2.3,13.5,23.0,16.14,6.77
2018,8,20,6,15,78.5,39.0,2.25,13.8,51.0,34.26,24.15
2018,8,20,6,30,111.0,59.0,2.2,14.1,79.0,50.47,39.06
2018,8,20,6,45,128.5,83.5,2.15,14.4,114.0,74.68,55.2
2018,8,20,7,0,146.0,108.0,2.1,14.7,149.0,105.91,78.3
2018,8,20,7,15,185.0,135.0,2.05,15.0,197.5,144.69,108.1
2018,8,20,7,30,224.0,162.0,2.0,15.3,246.0,185.86,140.66
2018,8,20,7,45,240.0,184.0,1.9,15.6,286.0,224.41,172.35
2018,8,20,8,0,256.0,206.0,1.8,15.9,326.0,264.8,205.37
2018,8,20,8,15,286.0,226.5,1.7,16.35,374.0,310.74,241.92
2018,8,20,8,30,316.0,247.0,1.6,16.8,422.0,359.79,280.24
2018,8,20,8,45,338.0,263.5,1.55,17.3,465.0,404.38,314.46
2018,8,20,9,0,360.0,280.0,1.5,17.8,508.0,450.81,349.28
2018,8,20,9,15,414.0,281.0,1.4,18.4,560.0,502.82,387.42
2018,8,20,9,30,468.0,282.0,1.3,19.0,612.0,559.19,427.72
2018,8,20,9,45,510.0,273.5,1.25,19.65,650.0,602.71,458.11
2018,8,20,10,0,552.0,265.0,1.2,20.3,688.0,648.44,489.42
2018,8,20,10,15,558.0,273.0,1.25,20.7,714.5,685.11,514.24
2018,8,20,10,30,564.0,281.0,1.3,21.1,741.0,720.79,538.03
2018,8,20,10,45,592.0,278.0,1.3,21.5,773.0,762.48,565.6
2018,8,20,11,0,620.0,275.0,1.3,21.9,805.0,804.61,592.89
2018,8,20,11,15,642.0,270.5,1.35,22.2,828.0,839.27,615.64
2018,8,20,11,30,664.0,266.0,1.4,22.5,851.0,872.85,637.55
2018,8,20,11,45,681.0,261.5,1.45,22.8,866.0,900.43,655.33
2018,8,20,12,0,698.0,257.0,1.5,23.1,881.0,926.13,671.87
2018,8,20,12,15,732.5,236.0,1.55,23.3,891.0,949.54,686.76
2018,8,20,12,30,767.0,215.0,1.6,23.5,901.0,970.53,700.07
