Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,45,810.0,187.0,1.7,23.7,906.5,985.91,710.58
2018,8,20,13,0,853.0,159.0,1.8,23.9,912.0,1002.17,721.8
2018,8,20,13,15,846.0,159.5,1.85,23.85,895.5,996.28,719.08
2018,8,20,13,30,839.0,160.0,1.9,23.8,879.0,987.19,714.68
2018,8,20,13,45,829.0,160.5,1.95,23.8,855.5,972.13,706.4
2018,8,20,14,0,819.0,161.0,2.0,23.8,832.0,954.12,696.31
2018,8,20,14,15,807.0,160.0,2.05,23.55,801.5,929.89,682.84
2018,8,20,14,30,795.0,159.0,2.1,23.3,771.0,903.07,667.65
2018,8,20,14,45,779.0,158.0,2.15,23.1,734.5,873.93,650.65
2018,8,20,15,0,763.0,157.0,2.2,22.9,698.0,839.32,629.8
2018,8,20,15,15,746.5,153.5,2.2,22.9,657.0,799.83,604.52
2018,8,20,15,30,730.0,150.0,2.2,22.9,616.0,758.88,577.99
2018,8,20,15,45,703.5,146.0,2.25,22.15,568.5,708.57,546.17
2018,8,20,16,0,677.0,142.0,2.3,21.4,521.0,658.08,512.43
2018,8,20,16,15,636.5,138.5,2.3,20.8,469.0,598.68,470.42
2018,8,20,16,30,596.0,135.0,2.3,20.2,417.0,540.89,428.42
2018,8,20,16,45,551.5,127.5,2.25,19.6,365.0,476.04,379.72
2018,8,20,17,0,507.0,120.0,2.2,19.0,313.0,417.23,334.17
2018,8,20,17,15,456.5,109.0,2.2,18.3,263.5,354.94,284.72
2018,8,20,17,30,406.0,98.0,2.2,17.6,214.0,297.0,237.23
2018,8,20,17,45,338.0,83.0,2.15,16.85,166.0,232.52,183.34
2018,8,20,18,0,270.0,68.0,2.1,16.1,118.0,174.97,134.31
2018,8,20,18,15,197.5,49.0,2.05,15.6,79.5,118.92,86.49
2018,8,20,18,30,125.0,30.0,2.0,15.1,41.0,66.61,40.49
2018,8,20,18,45,68.0,16.5,1.9,14.6,22.0,27.9,0.0
2018,8,20,19,0,11.0,3.0,1.8,14.1,3.0,2.95,0.0
2018,8,20,19,15,5.5,1.5,1.75,13.9,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.65,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,8,21,5,45,14.5,10.5,1.2,12.1,11.5,10.32,0.0
2018,8,21,6,0,27.0,20.0,1.2,12.3,22.0,18.21,8.1
2018,8,21,6,15,31.5,41.5,1.2,12.65,45.5,37.84,27.35
2018,8,21,6,30,36.0,63.0,1.2,13.0,69.0,55.85,43.97
2018,8,21,6,45,50.5,83.5,1.25,13.3,95.5,75.16,57.45
2018,8,21,7,0,65.0,104.0,1.3,13.6,122.0,98.52,75.63
2018,8,21,7,15,57.5,122.5,1.3,13.95,141.0,119.06,92.69
2018,8,21,7,30,50.0,141.0,1.3,14.3,160.0,138.84,109.22
2018,8,21,7,45,42.5,159.0,1.3,14.7,176.5,157.4,124.52
2018,8,21,8,0,35.0,177.0,1.3,15.1,193.0,175.17,138.82
2018,8,21,8,15,35.5,195.5,1.3,15.4,213.5,195.53,154.79
2018,8,21,8,30,36.0,214.0,1.3,15.7,234.0,216.01,170.61
2018,8,21,8,45,37.0,232.5,1.35,16.0,254.5,236.85,186.53
2018,8,21,9,0,38.0,251.0,1.4,16.3,275.0,257.86,202.38
2018,8,21,9,15,36.0,264.5,1.4,16.6,288.5,272.66,213.15
2018,8,21,9,30,34.0,278.0,1.4,16.9,302.0,287.26,223.66
2018,8,21,9,45,37.5,298.0,1.4,17.15,325.5,311.47,241.55
2018,8,21,10,0,41.0,318.0,1.4,17.4,349.0,336.1,259.52
2018,8,21,10,15,48.5,338.0,1.45,17.6,376.5,364.07,280.11
2018,8,21,10,30,56.0,358.0,1.5,17.8,404.0,392.7,301.01
2018,8,21,10,45,75.5,381.5,1.5,18.0,445.0,435.12,332.08
2018,8,21,11,0,95.0,405.0,1.5,18.2,486.0,478.86,363.62
2018,8,21,11,15,84.0,405.0,1.5,18.35,477.5,473.67,358.8
2018,8,21,11,30,73.0,405.0,1.5,18.5,469.0,467.56,353.69
2018,8,21,11,45,78.0,414.0,1.5,18.6,483.0,484.44,365.78
2018,8,21,12,0,83.0,423.0,1.5,18.7,497.0,501.31,377.69
2018,8,21,12,15,99.0,429.0,1.5,18.7,517.5,525.46,395.36
2018,8,21,12,30,115.0,435.0,1.5,18.7,538.0,556.67,417.82
2018,8,21,12,45,118.0,430.5,1.5,18.7,535.0,557.75,418.61
2018,8,21,13,0,121.0,426.0,1.5,18.7,532.0,558.26,419.31
2018,8,21,13,15,119.5,418.5,1.5,18.6,522.0,550.68,414.36
2018,8,21,13,30,118.0,411.0,1.5,18.5,512.0,542.5,409.09
2018,8,21,13,45,137.5,395.5,1.5,18.4,510.0,545.23,412.51
2018,8,21,14,0,157.0,380.0,1.5,18.3,508.0,546.85,415.1
2018,8,21,14,15,286.5,347.0,1.45,18.1,570.5,638.92,485.29
2018,8,21,14,30,416.0,314.0,1.4,17.9,633.0,724.26,548.19
2018,8,21,14,45,408.0,303.0,1.35,17.75,603.5,688.91,523.55
2018,8,21,15,0,400.0,292.0,1.3,17.6,574.0,660.46,504.58
2018,8,21,15,15,386.0,278.5,1.3,17.6,537.5,623.36,479.29
2018,8,21,15,30,372.0,265.0,1.3,17.6,501.0,585.83,453.41
2018,8,21,15,45,377.5,249.5,1.25,17.2,474.0,560.65,436.86
2018,8,21,16,0,383.0,234.0,1.2,16.8,447.0,533.94,418.75
2018,8,21,16,15,386.5,217.5,1.2,16.45,415.5,503.25,397.5
2018,8,21,16,30,390.0,201.0,1.2,16.1,384.0,471.28,374.71
2018,8,21,16,45,360.5,182.5,1.15,15.8,336.5,416.39,333.08
2018,8,21,17,0,331.0,164.0,1.1,15.5,289.0,363.51,292.08
2018,8,21,17,15,292.0,143.0,1.1,15.15,241.0,305.38,245.95
2018,8,21,17,30,253.0,122.0,1.1,14.8,193.0,250.72,201.32
2018,8,21,17,45,204.5,98.0,1.05,14.4,147.5,192.55,152.79
2018,8,21,18,0,156.0,74.0,1.0,14.0,102.0,139.19,107.53
2018,8,21,18,15,99.0,50.0,1.0,13.7,65.5,84.69,61.49
2018,8,21,18,30,42.0,26.0,1.0,13.4,29.0,39.15,21.93
2018,8,21,18,45,22.0,14.0,0.95,13.15,15.5,17.47,0.0
2018,8,21,19,0,2.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,8,21,19,15,1.0,1.0,0.9,12.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.85,11.55,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,11.8,1.0,0.0,0.0
2018,8,22,5,45,1.5,7.5,0.8,12.05,7.5,7.37,0.0
2018,8,22,6,0,2.0,14.0,0.8,12.3,14.0,13.51,4.25
2018,8,22,6,15,10.0,29.5,0.75,12.7,31.0,28.09,18.85
2018,8,22,6,30,18.0,45.0,0.7,13.1,48.0,41.94,31.68
2018,8,22,6,45,9.0,60.0,0.7,13.5,61.5,57.16,43.02
2018,8,22,7,0,0.0,75.0,0.7,13.9,75.0,71.13,55.08
2018,8,22,7,15,0.0,88.5,0.7,14.35,88.5,84.09,65.85
2018,8,22,7,30,0.0,102.0,0.7,14.8,102.0,97.08,76.4
2018,8,22,7,45,0.0,116.5,0.7,15.25,116.5,111.01,87.5
2018,8,22,8,0,0.0,131.0,0.7,15.7,131.0,124.99,98.43
2018,8,22,8,15,1.0,145.5,0.7,16.1,146.0,139.37,109.53
2018,8,22,8,30,2.0,160.0,0.7,16.5,161.0,153.9,120.6
2018,8,22,8,45,5.0,175.0,0.75,16.85,178.0,169.99,132.86
2018,8,22,9,0,8.0,190.0,0.8,17.2,195.0,186.44,145.3
2018,8,22,9,15,10.5,208.5,0.85,17.65,215.5,206.26,160.2
2018,8,22,9,30,13.0,227.0,0.9,18.1,236.0,226.38,175.18
2018,8,22,9,45,16.0,245.5,0.95,18.5,257.0,247.13,190.54
2018,8,22,10,0,19.0,264.0,1.0,18.9,278.0,268.21,206.01
2018,8,22,10,15,30.0,296.5,1.05,19.2,320.0,310.26,237.39
2018,8,22,10,30,41.0,329.0,1.1,19.5,362.0,352.8,268.58
2018,8,22,10,45,64.5,362.0,1.15,19.8,416.0,407.05,308.29
2018,8,22,11,0,88.0,395.0,1.2,20.1,470.0,463.08,348.53
2018,8,22,11,15,108.0,406.5,1.25,20.25,500.0,500.18,374.98
2018,8,22,11,30,128.0,418.0,1.3,20.4,530.0,534.62,399.5
2018,8,22,11,45,233.5,398.5,1.35,20.6,605.0,621.63,463.41
2018,8,22,12,0,339.0,379.0,1.4,20.8,680.0,706.89,524.3
2018,8,22,12,15,478.0,328.0,1.4,20.8,753.0,799.34,589.94
2018,8,22,12,30,617.0,277.0,1.4,20.8,826.0,888.52,651.77
2018,8,22,12,45,693.0,242.0,1.45,20.75,853.5,932.14,681.76
2018,8,22,13,0,769.0,207.0,1.5,20.7,881.0,972.71,708.52
2018,8,22,13,15,764.5,205.0,1.5,20.55,865.5,966.95,705.15
2018,8,22,13,30,760.0,203.0,1.5,20.4,850.0,958.21,700.54
2018,8,22,13,45,753.0,201.0,1.5,20.2,827.5,944.17,692.76
2018,8,22,14,0,746.0,199.0,1.5,20.0,805.0,927.33,683.29
2018,8,22,14,15,736.0,195.5,1.5,19.75,775.5,903.46,669.39
2018,8,22,14,30,726.0,192.0,1.5,19.5,746.0,877.15,653.91
2018,8,22,14,45,713.0,188.0,1.45,19.25,710.5,845.39,634.12
2018,8,22,15,0,700.0,184.0,1.4,19.0,675.0,811.7,612.95
2018,8,22,15,15,683.0,179.0,1.4,19.0,634.5,771.9,587.41
2018,8,22,15,30,666.0,174.0,1.4,19.0,594.0,730.85,560.01
2018,8,22,15,45,644.5,167.5,1.3,18.4,549.5,683.79,528.16
2018,8,22,16,0,623.0,161.0,1.2,17.8,505.0,636.3,495.37
2018,8,22,16,15,594.5,154.0,1.2,17.4,457.5,580.72,456.36
2018,8,22,16,30,566.0,147.0,1.2,17.0,410.0,529.18,419.15
2018,8,22,16,45,529.0,136.5,1.15,16.6,360.0,469.99,374.7
2018,8,22,17,0,492.0,126.0,1.1,16.2,310.0,413.14,330.74
2018,8,22,17,15,443.5,114.0,1.1,15.75,260.5,351.68,282.01
2018,8,22,17,30,395.0,102.0,1.1,15.3,211.0,294.42,235.08
2018,8,22,17,45,332.5,85.5,1.05,14.85,164.0,231.37,182.23
2018,8,22,18,0,270.0,69.0,1.0,14.4,117.0,174.72,133.76
2018,8,22,18,15,188.0,49.5,1.0,14.0,77.5,112.26,80.96
2018,8,22,18,30,106.0,30.0,1.0,13.6,38.0,61.32,34.43
2018,8,22,18,45,54.5,15.5,0.95,13.25,19.5,24.25,0.0
2018,8,22,19,0,3.0,1.0,0.9,12.9,1.0,0.0,0.0
2018,8,22,19,15,1.5,0.5,0.9,12.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.4,1.0,0.0,0.0
2018,8,23,5,45,9.5,7.5,0.9,11.9,8.0,7.37,0.0
2018,8,23,6,0,14.0,14.0,0.9,12.4,15.0,13.62,3.95
2018,8,23,6,15,7.0,25.0,0.95,12.9,25.5,24.17,15.37
2018,8,23,6,30,0.0,36.0,1.0,13.4,36.0,34.77,25.25
2018,8,23,6,45,0.0,50.5,1.0,13.85,50.5,48.63,35.88
2018,8,23,7,0,0.0,65.0,1.0,14.3,65.0,62.27,47.52
2018,8,23,7,15,0.0,73.5,1.0,14.65,73.5,70.57,54.45
2018,8,23,7,30,0.0,82.0,1.0,15.0,82.0,78.83,61.17
2018,8,23,7,45,0.0,88.0,1.0,15.35,88.0,84.74,65.81
2018,8,23,8,0,0.0,94.0,1.0,15.7,94.0,90.61,70.33
2018,8,23,8,15,0.0,103.0,1.0,16.0,103.0,99.28,77.12
2018,8,23,8,30,0.0,112.0,1.0,16.3,112.0,107.97,83.83
2018,8,23,8,45,0.0,127.5,1.0,16.6,127.5,122.85,95.5
2018,8,23,9,0,0.0,143.0,1.0,16.9,143.0,137.78,107.05
2018,8,23,9,15,1.0,152.5,1.05,17.15,153.0,147.62,114.5
2018,8,23,9,30,2.0,162.0,1.1,17.4,163.0,157.57,122.02
2018,8,23,9,45,3.5,168.5,1.15,17.6,171.0,165.09,127.63
2018,8,23,10,0,5.0,175.0,1.2,17.8,179.0,172.75,133.36
2018,8,23,10,15,7.5,192.0,1.2,18.0,198.0,191.42,147.68
2018,8,23,10,30,10.0,209.0,1.2,18.2,217.0,210.34,162.05
2018,8,23,10,45,15.0,252.0,1.25,18.35,264.5,256.83,197.54
2018,8,23,11,0,20.0,295.0,1.3,18.5,312.0,303.93,232.83
2018,8,23,11,15,19.5,294.0,1.35,18.6,311.0,303.55,232.14
2018,8,23,11,30,19.0,293.0,1.4,18.7,310.0,303.06,231.63
2018,8,23,11,45,19.0,296.5,1.45,18.75,313.5,307.36,234.81
2018,8,23,12,0,19.0,300.0,1.5,18.8,317.0,311.6,237.95
2018,8,23,12,15,25.5,326.0,1.5,18.75,348.5,350.45,267.14
2018,8,23,12,30,32.0,352.0,1.5,18.7,380.0,384.64,292.45
2018,8,23,12,45,50.0,374.0,1.55,18.65,417.5,426.08,323.56
2018,8,23,13,0,68.0,396.0,1.6,18.6,455.0,467.81,354.59
2018,8,23,13,15,92.5,400.5,1.6,18.5,479.5,497.44,376.99
2018,8,23,13,30,117.0,405.0,1.6,18.4,504.0,535.23,405.11
2018,8,23,13,45,172.0,383.5,1.65,18.35,525.0,565.11,429.09
2018,8,23,14,0,227.0,362.0,1.7,18.3,546.0,592.96,451.6
2018,8,23,14,15,456.0,288.5,1.7,18.1,640.5,740.11,562.9
2018,8,23,14,30,685.0,215.0,1.7,17.9,735.0,863.2,652.82
2018,8,23,14,45,672.5,209.5,1.75,17.75,700.0,831.19,631.54
2018,8,23,15,0,660.0,204.0,1.8,17.6,665.0,797.31,610.14
2018,8,23,15,15,642.5,197.5,1.8,17.6,624.0,756.62,582.81
2018,8,23,15,30,625.0,191.0,1.8,17.6,583.0,714.8,554.3
2018,8,23,15,45,602.0,183.5,1.8,17.25,538.0,664.32,519.77
2018,8,23,16,0,579.0,176.0,1.8,16.9,493.0,616.68,486.46
2018,8,23,16,15,546.0,168.0,1.85,16.65,445.0,561.96,446.98
2018,8,23,16,30,513.0,160.0,1.9,16.4,397.0,508.6,407.44
2018,8,23,16,45,472.0,149.5,1.95,16.1,347.5,449.56,362.38
2018,8,23,17,0,431.0,139.0,2.0,15.8,298.0,393.34,318.19
2018,8,23,17,15,354.5,123.5,2.05,15.45,241.0,317.62,257.18
2018,8,23,17,30,278.0,108.0,2.1,15.1,184.0,244.29,196.77
2018,8,23,17,45,161.0,83.0,2.1,14.75,125.0,157.55,124.72
2018,8,23,18,0,44.0,58.0,2.1,14.4,66.0,75.14,56.54
2018,8,23,18,15,24.0,39.0,2.1,14.1,43.0,47.34,32.62
2018,8,23,18,30,4.0,20.0,2.1,13.8,20.0,20.18,7.74
2018,8,23,18,45,2.5,10.5,2.15,13.5,10.5,10.73,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.1,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.35,9.0,8.85,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.7,17.0,16.41,5.37
2018,8,24,6,15,1.5,33.5,2.05,12.15,33.5,31.91,22.03
2018,8,24,6,30,0.0,50.0,2.0,12.6,50.0,47.01,36.11
2018,8,24,6,45,4.0,71.0,2.0,13.0,72.0,66.01,50.64
2018,8,24,7,0,8.0,92.0,2.0,13.4,94.0,86.13,67.56
2018,8,24,7,15,8.5,107.5,1.95,13.85,110.0,101.76,80.52
2018,8,24,7,30,9.0,123.0,1.9,14.3,126.0,117.45,93.3
2018,8,24,7,45,8.0,137.0,1.85,14.75,140.0,131.47,104.53
2018,8,24,8,0,7.0,151.0,1.8,15.2,154.0,145.35,115.44
2018,8,24,8,15,10.5,168.0,1.75,15.6,173.5,163.49,129.57
2018,8,24,8,30,14.0,185.0,1.7,16.0,193.0,182.06,143.88
2018,8,24,8,45,18.5,207.0,1.7,16.45,218.0,206.16,162.42
2018,8,24,9,0,23.0,229.0,1.7,16.9,243.0,230.82,181.17
2018,8,24,9,15,36.5,260.0,1.7,17.25,284.5,268.76,210.2
2018,8,24,9,30,50.0,291.0,1.7,17.6,326.0,309.35,240.83
2018,8,24,9,45,62.0,313.5,1.7,17.95,359.0,342.39,265.29
2018,8,24,10,0,74.0,336.0,1.7,18.3,392.0,376.55,290.35
2018,8,24,10,15,109.5,358.0,1.75,18.6,444.5,430.33,330.43
2018,8,24,10,30,145.0,380.0,1.8,18.9,497.0,485.61,370.94
2018,8,24,10,45,215.5,384.0,1.8,19.2,563.5,553.93,421.17
2018,8,24,11,0,286.0,388.0,1.8,19.5,630.0,629.49,475.36
2018,8,24,11,15,328.0,378.0,1.85,19.7,660.0,666.73,501.89
2018,8,24,11,30,370.0,368.0,1.9,19.9,690.0,704.79,529.12
2018,8,24,11,45,433.5,348.0,1.95,20.15,728.5,757.66,566.76
2018,8,24,12,0,497.0,328.0,2.0,20.4,767.0,806.9,601.45
2018,8,24,12,15,502.0,327.5,2.05,20.5,771.0,820.51,610.55
2018,8,24,12,30,507.0,327.0,2.1,20.6,775.0,832.24,618.75
2018,8,24,12,45,506.5,323.5,2.15,20.7,768.0,833.63,620.04
2018,8,24,13,0,506.0,320.0,2.2,20.8,761.0,832.9,620.05
2018,8,24,13,15,471.5,326.0,2.25,20.8,731.0,807.27,602.55
2018,8,24,13,30,437.0,332.0,2.3,20.8,701.0,779.92,583.95
2018,8,24,13,45,401.0,334.0,2.35,20.75,665.5,745.64,560.61
2018,8,24,14,0,365.0,336.0,2.4,20.7,630.0,702.65,531.15
2018,8,24,14,15,459.0,298.0,2.45,20.55,654.0,752.16,570.08
2018,8,24,14,30,553.0,260.0,2.5,20.4,678.0,788.19,598.89
2018,8,24,14,45,570.0,245.0,2.55,20.25,658.0,774.97,591.48
2018,8,24,15,0,587.0,230.0,2.6,20.1,638.0,758.78,582.33
2018,8,24,15,15,569.0,222.0,2.6,20.1,598.0,718.42,554.53
2018,8,24,15,30,551.0,214.0,2.6,20.1,558.0,677.27,525.95
2018,8,24,15,45,536.0,201.0,2.6,19.65,515.0,632.42,495.25
2018,8,24,16,0,521.0,188.0,2.6,19.2,472.0,587.05,463.46
2018,8,24,16,15,504.0,173.5,2.6,18.8,427.0,538.41,428.34
2018,8,24,16,30,487.0,159.0,2.6,18.4,382.0,489.88,392.36
2018,8,24,16,45,459.5,145.0,2.6,18.0,335.0,436.14,351.17
2018,8,24,17,0,432.0,131.0,2.6,17.6,288.0,383.98,310.02
2018,8,24,17,15,391.5,115.0,2.6,17.05,240.5,325.22,262.48
2018,8,24,17,30,351.0,99.0,2.6,16.5,193.0,269.94,216.37
2018,8,24,17,45,297.5,81.0,2.6,15.95,148.5,211.32,166.49
2018,8,24,18,0,244.0,63.0,2.6,15.4,104.0,158.16,120.43
2018,8,24,18,15,173.5,43.5,2.55,14.9,67.5,104.48,74.22
2018,8,24,18,30,103.0,24.0,2.5,14.4,31.0,51.76,23.17
2018,8,24,18,45,54.0,12.5,2.45,13.9,16.0,20.87,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.7,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,8,25,5,45,35.0,10.5,0.95,11.9,13.0,10.32,0.0
2018,8,25,6,0,67.0,20.0,0.9,12.0,25.0,16.93,5.03
2018,8,25,6,15,117.5,41.5,0.9,12.4,58.0,34.0,23.78
2018,8,25,6,30,168.0,63.0,0.9,12.8,91.0,50.39,39.05
2018,8,25,6,45,161.0,82.0,0.9,13.2,116.5,69.13,50.86
2018,8,25,7,0,154.0,101.0,0.9,13.6,142.0,99.35,72.96
2018,8,25,7,15,116.0,121.5,0.85,14.1,156.0,122.75,93.05
2018,8,25,7,30,78.0,142.0,0.8,14.6,170.0,144.45,112.42
2018,8,25,7,45,77.5,164.0,0.75,15.1,195.5,169.91,133.09
2018,8,25,8,0,77.0,186.0,0.7,15.6,221.0,195.46,153.44
2018,8,25,8,15,97.5,209.0,0.65,16.25,258.5,229.48,179.62
2018,8,25,8,30,118.0,232.0,0.6,16.9,296.0,264.39,206.08
2018,8,25,8,45,142.0,256.0,0.6,17.5,339.5,305.81,237.25
2018,8,25,9,0,166.0,280.0,0.6,18.1,383.0,349.74,269.7
2018,8,25,9,15,244.0,285.5,0.6,18.7,448.5,409.06,313.6
2018,8,25,9,30,322.0,291.0,0.6,19.3,514.0,475.97,362.11
2018,8,25,9,45,414.0,278.0,0.6,19.95,580.5,541.72,409.07
2018,8,25,10,0,506.0,265.0,0.6,20.6,647.0,613.8,459.36
2018,8,25,10,15,522.0,272.0,0.65,20.9,679.5,655.07,487.16
2018,8,25,10,30,538.0,279.0,0.7,21.2,712.0,696.18,514.75
2018,8,25,10,45,582.5,274.5,0.8,21.55,755.0,748.64,550.74
2018,8,25,11,0,627.0,270.0,0.9,21.9,798.0,802.73,587.17
2018,8,25,11,15,661.5,261.5,1.0,22.05,827.5,844.23,615.39
2018,8,25,11,30,696.0,253.0,1.1,22.2,857.0,885.12,643.16
2018,8,25,11,45,699.5,253.0,1.2,22.3,864.5,905.21,656.88
2018,8,25,12,0,703.0,253.0,1.3,22.4,872.0,922.88,669.27
2018,8,25,12,15,707.5,250.0,1.4,22.4,873.0,935.91,678.84
2018,8,25,12,30,712.0,247.0,1.5,22.4,874.0,946.3,686.81
2018,8,25,12,45,715.5,242.0,1.65,22.4,867.5,950.92,691.86
2018,8,25,13,0,719.0,237.0,1.8,22.4,861.0,952.69,695.15
2018,8,25,13,15,716.5,233.0,1.85,22.3,845.5,946.83,692.63
2018,8,25,13,30,714.0,229.0,1.9,22.2,830.0,938.09,688.41
2018,8,25,13,45,702.5,227.5,1.95,22.1,805.5,920.64,678.57
2018,8,25,14,0,691.0,226.0,2.0,22.0,781.0,900.64,667.13
2018,8,25,14,15,688.5,219.0,2.05,21.8,754.5,880.74,656.01
2018,8,25,14,30,686.0,212.0,2.1,21.6,728.0,858.27,643.12
2018,8,25,14,45,674.0,205.0,2.15,21.4,692.0,825.01,622.73
2018,8,25,15,0,662.0,198.0,2.2,21.2,656.0,789.86,600.56
2018,8,25,15,15,643.5,192.0,2.2,21.2,615.0,748.78,572.93
2018,8,25,15,30,625.0,186.0,2.2,21.2,574.0,706.62,544.16
2018,8,25,15,45,603.5,178.5,2.3,20.65,529.5,657.11,511.29
2018,8,25,16,0,582.0,171.0,2.4,20.1,485.0,610.48,479.48
2018,8,25,16,15,554.0,161.0,2.45,19.65,437.0,556.86,441.06
2018,8,25,16,30,526.0,151.0,2.5,19.2,389.0,504.18,402.24
2018,8,25,16,45,489.0,138.5,2.55,18.75,339.0,444.82,357.03
2018,8,25,17,0,452.0,126.0,2.6,18.3,289.0,387.89,312.32
2018,8,25,17,15,404.0,111.5,2.55,17.75,240.0,326.26,262.45
2018,8,25,17,30,356.0,97.0,2.5,17.2,191.0,268.88,214.64
2018,8,25,17,45,296.0,79.0,2.5,16.6,145.5,207.7,162.86
2018,8,25,18,0,236.0,61.0,2.5,16.0,100.0,152.71,115.54
2018,8,25,18,15,165.5,41.5,2.45,15.5,64.0,95.48,66.6
2018,8,25,18,30,95.0,22.0,2.4,15.0,28.0,47.02,17.07
2018,8,25,18,45,49.5,11.5,2.3,14.5,14.5,19.01,0.0
2018,8,25,19,0,4.0,1.0,2.2,14.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,8,26,5,45,3.0,7.5,1.4,11.0,7.5,7.37,0.0
2018,8,26,6,0,3.0,14.0,1.4,11.3,14.0,13.51,2.2
2018,8,26,6,15,4.5,29.0,1.35,11.75,29.5,27.93,18.51
2018,8,26,6,30,6.0,44.0,1.3,12.2,45.0,41.86,31.57
2018,8,26,6,45,6.5,62.0,1.3,12.65,63.5,58.45,44.24
2018,8,26,7,0,7.0,80.0,1.3,13.1,82.0,75.74,58.88
2018,8,26,7,15,12.5,102.0,1.25,13.5,106.0,97.4,76.76
2018,8,26,7,30,18.0,124.0,1.2,13.9,130.0,119.91,95.05
2018,8,26,7,45,31.5,148.5,1.15,14.3,161.5,145.17,115.09
2018,8,26,8,0,45.0,173.0,1.1,14.7,193.0,174.35,138.15
2018,8,26,8,15,51.5,193.5,1.1,15.1,219.0,199.2,157.65
2018,8,26,8,30,58.0,214.0,1.1,15.5,245.0,224.87,177.56
2018,8,26,8,45,81.0,237.0,1.1,15.95,284.5,261.22,205.55
2018,8,26,9,0,104.0,260.0,1.1,16.4,324.0,300.04,235.09
2018,8,26,9,15,231.5,249.5,1.15,16.8,405.5,368.25,288.25
2018,8,26,9,30,359.0,239.0,1.2,17.2,487.0,449.7,350.71
2018,8,26,9,45,494.0,202.0,1.2,17.6,562.5,521.2,405.1
2018,8,26,10,0,629.0,165.0,1.2,18.0,638.0,603.2,466.07
2018,8,26,10,15,652.5,169.0,1.25,18.25,676.5,651.28,500.0
2018,8,26,10,30,676.0,173.0,1.3,18.5,715.0,699.38,533.65
2018,8,26,10,45,668.0,178.5,1.35,18.75,726.5,723.26,549.53
2018,8,26,11,0,660.0,184.0,1.4,19.0,738.0,744.63,563.45
2018,8,26,11,15,692.0,172.5,1.5,19.15,763.0,780.78,588.23
2018,8,26,11,30,724.0,161.0,1.6,19.3,788.0,814.28,610.94
2018,8,26,11,45,700.5,168.5,1.65,19.45,779.5,816.99,612.31
2018,8,26,12,0,677.0,176.0,1.7,19.6,771.0,818.96,613.62
2018,8,26,12,15,671.5,173.5,1.8,19.65,763.5,822.07,616.52
2018,8,26,12,30,666.0,171.0,1.9,19.7,756.0,822.48,617.64
2018,8,26,12,45,667.0,181.5,1.95,19.75,763.0,840.28,630.23
2018,8,26,13,0,668.0,192.0,2.0,19.8,770.0,855.54,641.0
2018,8,26,13,15,673.5,195.0,2.1,19.75,768.5,864.55,648.4
2018,8,26,13,30,679.0,198.0,2.2,19.7,767.0,870.88,654.15
2018,8,26,13,45,687.0,186.5,2.3,19.65,749.0,861.3,649.23
2018,8,26,14,0,695.0,175.0,2.4,19.6,731.0,848.74,642.45
2018,8,26,14,15,659.0,178.5,2.45,19.45,690.0,809.28,616.94
2018,8,26,14,30,623.0,182.0,2.5,19.3,649.0,768.59,590.48
2018,8,26,14,45,451.5,229.0,2.55,19.2,559.0,652.19,505.28
2018,8,26,15,0,280.0,276.0,2.6,19.1,469.0,538.1,418.98
2018,8,26,15,15,462.5,208.5,2.6,19.1,503.5,614.5,481.86
2018,8,26,15,30,645.0,141.0,2.6,19.1,538.0,672.54,529.03
2018,8,26,15,45,625.0,132.5,2.7,18.8,493.0,625.19,495.36
2018,8,26,16,0,605.0,124.0,2.8,18.5,448.0,577.45,461.26
2018,8,26,16,15,609.5,108.0,2.8,18.25,408.0,537.56,432.27
2018,8,26,16,30,614.0,92.0,2.8,18.0,368.0,495.55,400.7
2018,8,26,16,45,543.0,97.5,2.85,17.75,319.5,432.37,350.6
2018,8,26,17,0,472.0,103.0,2.9,17.5,271.0,371.51,301.28
2018,8,26,17,15,482.5,85.5,2.9,17.05,233.5,335.86,271.45
2018,8,26,17,30,493.0,68.0,2.9,16.6,196.0,295.75,236.32
2018,8,26,17,45,444.0,58.0,2.9,16.1,153.5,239.79,187.25
2018,8,26,18,0,395.0,48.0,2.9,15.6,111.0,188.56,141.17
2018,8,26,18,15,279.5,36.0,2.85,15.15,72.5,123.04,84.69
2018,8,26,18,30,164.0,24.0,2.8,14.7,34.0,65.89,18.86
2018,8,26,18,45,82.0,12.0,2.75,14.3,17.0,24.3,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,5,45,44.5,11.5,1.9,11.5,14.5,11.3,0.0
2018,8,27,6,0,89.0,23.0,1.9,11.8,29.0,19.29,4.31
2018,8,27,6,15,127.5,40.0,1.9,12.25,56.5,32.83,22.55
2018,8,27,6,30,166.0,57.0,1.9,12.7,84.0,45.91,35.01
2018,8,27,6,45,139.5,72.5,1.85,13.15,101.0,60.85,44.48
2018,8,27,7,0,113.0,88.0,1.8,13.6,118.0,85.48,62.99
2018,8,27,7,15,61.0,105.0,1.7,14.1,121.5,104.18,80.15
2018,8,27,7,30,9.0,122.0,1.6,14.6,125.0,116.38,92.29
2018,8,27,7,45,6.5,133.0,1.5,15.1,135.5,127.38,101.05
2018,8,27,8,0,4.0,144.0,1.4,15.6,146.0,137.99,109.28
2018,8,27,8,15,9.5,163.5,1.35,16.05,168.5,158.92,125.61
2018,8,27,8,30,15.0,183.0,1.3,16.5,191.0,180.54,142.27
2018,8,27,8,45,18.5,198.5,1.25,16.95,209.5,198.17,155.58
2018,8,27,9,0,22.0,214.0,1.2,17.4,228.0,216.17,169.05
2018,8,27,9,15,60.5,223.5,1.2,17.8,264.5,248.03,193.77
2018,8,27,9,30,99.0,233.0,1.2,18.2,301.0,284.79,222.16
2018,8,27,9,45,127.5,264.5,1.2,18.55,357.0,339.39,263.43
2018,8,27,10,0,156.0,296.0,1.2,18.9,413.0,396.54,305.7
2018,8,27,10,15,258.5,285.5,1.25,19.15,488.0,471.35,362.55
2018,8,27,10,30,361.0,275.0,1.3,19.4,563.0,554.65,424.28
2018,8,27,10,45,423.0,266.5,1.35,19.65,613.5,611.1,464.96
2018,8,27,11,0,485.0,258.0,1.4,19.9,664.0,670.02,506.96
2018,8,27,11,15,521.5,244.5,1.45,20.05,688.0,705.12,531.79
2018,8,27,11,30,558.0,231.0,1.5,20.2,712.0,739.06,555.89
2018,8,27,11,45,507.0,254.5,1.6,20.3,694.5,728.57,547.56
2018,8,27,12,0,456.0,278.0,1.7,20.4,677.0,716.41,538.34
2018,8,27,12,15,464.0,273.0,1.75,20.4,679.0,727.18,546.63
2018,8,27,12,30,472.0,268.0,1.8,20.4,681.0,736.22,553.57
2018,8,27,12,45,551.5,232.0,1.85,20.4,710.5,782.01,587.91
2018,8,27,13,0,631.0,196.0,1.9,20.4,740.0,823.35,617.54
2018,8,27,13,15,630.5,196.5,1.95,20.3,731.5,823.98,618.63
2018,8,27,13,30,630.0,197.0,2.0,20.2,723.0,822.1,618.54
2018,8,27,13,45,605.0,209.5,2.05,20.1,703.5,807.45,609.82
2018,8,27,14,0,580.0,222.0,2.1,20.0,684.0,790.81,598.91
2018,8,27,14,15,690.5,178.5,2.1,19.85,708.0,836.69,632.82
2018,8,27,14,30,801.0,135.0,2.1,19.7,732.0,871.78,657.73
2018,8,27,14,45,791.5,130.5,2.1,19.55,696.5,840.53,637.63
2018,8,27,15,0,782.0,126.0,2.1,19.4,661.0,806.96,616.45
2018,8,27,15,15,766.0,123.0,2.1,19.4,620.0,767.62,590.7
2018,8,27,15,30,750.0,120.0,2.1,19.4,579.0,729.33,565.47
2018,8,27,15,45,731.0,115.5,2.1,19.0,534.5,683.36,535.19
2018,8,27,16,0,712.0,111.0,2.1,18.6,490.0,636.65,503.11
2018,8,27,16,15,685.0,106.0,2.1,18.25,442.0,583.63,464.67
2018,8,27,16,30,658.0,101.0,2.1,17.9,394.0,531.11,425.51
2018,8,27,16,45,619.5,95.0,2.1,17.55,343.5,471.74,379.77
2018,8,27,17,0,581.0,89.0,2.1,17.2,293.0,414.6,334.31
2018,8,27,17,15,526.0,81.5,2.1,16.65,243.5,350.61,282.14
2018,8,27,17,30,471.0,74.0,2.1,16.1,194.0,291.21,232.06
2018,8,27,17,45,393.5,63.5,2.1,15.55,148.0,224.25,174.86
2018,8,27,18,0,316.0,53.0,2.1,15.0,102.0,167.34,125.31
2018,8,27,18,15,208.5,37.0,2.1,14.6,64.5,104.85,71.71
2018,8,27,18,30,101.0,21.0,2.1,14.2,27.0,48.54,5.73
2018,8,27,18,45,50.5,10.5,2.05,13.75,13.5,17.86,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,28,5,45,1.5,4.0,1.35,11.9,4.0,3.93,0.0
2018,8,28,6,0,3.0,8.0,1.3,12.2,8.0,7.77,0.0
2018,8,28,6,15,1.5,15.0,1.3,12.6,15.0,14.47,6.75
2018,8,28,6,30,0.0,22.0,1.3,13.0,22.0,21.22,13.18
2018,8,28,6,45,0.0,33.0,1.3,13.45,33.0,31.85,21.6
2018,8,28,7,0,0.0,44.0,1.3,13.9,44.0,42.49,30.78
2018,8,28,7,15,0.0,57.5,1.3,14.3,57.5,55.56,41.86
2018,8,28,7,30,0.0,71.0,1.3,14.7,71.0,68.58,52.69
2018,8,28,7,45,0.0,81.0,1.3,15.15,81.0,78.15,60.45
2018,8,28,8,0,0.0,91.0,1.3,15.6,91.0,87.75,68.09
2018,8,28,8,15,0.0,102.5,1.35,15.95,102.5,98.78,76.84
2018,8,28,8,30,0.0,114.0,1.4,16.3,114.0,109.84,85.51
2018,8,28,8,45,0.0,122.5,1.4,16.7,122.5,118.09,91.78
2018,8,28,9,0,0.0,131.0,1.4,17.1,131.0,126.36,98.01
2018,8,28,9,15,0.5,142.0,1.4,17.45,142.5,137.31,106.38
2018,8,28,9,30,1.0,153.0,1.4,17.8,154.0,148.35,114.74
2018,8,28,9,45,2.0,156.0,1.45,18.15,157.5,152.1,117.33
2018,8,28,10,0,3.0,159.0,1.5,18.5,161.0,155.92,120.0
2018,8,28,10,15,5.0,174.0,1.5,18.75,178.0,172.17,132.5
2018,8,28,10,30,7.0,189.0,1.5,19.0,195.0,188.62,145.03
2018,8,28,10,45,9.5,212.5,1.55,19.3,220.5,213.95,164.34
2018,8,28,11,0,12.0,236.0,1.6,19.6,246.0,239.54,183.66
2018,8,28,11,15,12.0,236.5,1.65,19.75,246.5,240.65,184.22
2018,8,28,11,30,12.0,237.0,1.7,19.9,247.0,241.72,184.87
2018,8,28,11,45,14.0,252.5,1.75,20.05,264.5,259.35,198.21
2018,8,28,12,0,16.0,268.0,1.8,20.2,282.0,277.11,211.54
2018,8,28,12,15,24.0,304.5,1.8,20.2,325.5,327.44,249.48
2018,8,28,12,30,32.0,341.0,1.8,20.2,369.0,373.71,283.81
2018,8,28,12,45,47.0,357.0,1.85,20.2,397.5,405.9,308.01
2018,8,28,13,0,62.0,373.0,1.9,20.2,426.0,438.27,332.28
2018,8,28,13,15,98.0,381.5,1.9,20.05,463.5,482.75,366.17
2018,8,28,13,30,134.0,390.0,1.9,19.9,501.0,535.44,405.47
2018,8,28,13,45,189.0,360.0,1.9,19.75,512.0,555.36,422.29
2018,8,28,14,0,244.0,330.0,1.9,19.6,523.0,581.97,443.95
2018,8,28,14,15,450.0,245.0,1.85,19.4,585.0,684.2,523.85
2018,8,28,14,30,656.0,160.0,1.8,19.2,647.0,771.4,588.94
2018,8,28,14,45,663.5,153.5,1.8,18.95,625.0,756.03,579.02
2018,8,28,15,0,671.0,147.0,1.8,18.7,603.0,737.89,568.21
2018,8,28,15,15,739.0,124.5,1.8,18.7,598.0,745.46,575.09
2018,8,28,15,30,807.0,102.0,1.8,18.7,593.0,749.31,579.25
2018,8,28,15,45,787.0,99.0,1.7,18.05,547.0,702.21,547.89
2018,8,28,16,0,767.0,96.0,1.6,17.4,501.0,654.29,515.87
2018,8,28,16,15,740.0,92.5,1.55,16.95,452.0,600.66,477.36
2018,8,28,16,30,713.0,89.0,1.5,16.5,403.0,549.47,439.32
2018,8,28,16,45,676.5,84.0,1.45,16.05,352.0,489.94,393.7
2018,8,28,17,0,640.0,79.0,1.4,15.6,301.0,432.39,348.09
2018,8,28,17,15,535.5,75.0,1.3,15.1,240.0,346.32,278.41
2018,8,28,17,30,431.0,71.0,1.2,14.6,179.0,267.68,213.22
2018,8,28,17,45,316.5,58.0,1.15,14.05,127.0,188.64,147.0
2018,8,28,18,0,202.0,45.0,1.1,13.5,75.0,121.73,90.77
2018,8,28,18,15,116.5,29.0,1.05,13.3,45.0,66.26,43.58
2018,8,28,18,30,31.0,13.0,1.0,13.1,15.0,21.69,0.0
2018,8,28,18,45,15.5,6.5,0.95,12.9,7.5,8.65,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,5,45,117.5,11.0,1.0,12.1,18.0,10.81,0.0
2018,8,29,6,0,235.0,22.0,1.0,12.5,36.0,17.88,0.46
2018,8,29,6,15,361.5,32.0,1.05,13.05,77.0,24.61,15.29
2018,8,29,6,30,488.0,42.0,1.1,13.6,118.0,30.9,21.65
2018,8,29,6,45,562.0,48.0,1.15,14.15,167.5,41.66,24.21
2018,8,29,7,0,636.0,54.0,1.2,14.7,217.0,88.76,46.42
2018,8,29,7,15,683.0,58.5,1.2,15.1,269.0,136.61,79.61
2018,8,29,7,30,730.0,63.0,1.2,15.5,321.0,189.76,122.8
2018,8,29,7,45,762.5,67.0,1.2,15.95,373.0,243.96,169.95
2018,8,29,8,0,795.0,71.0,1.2,16.4,425.0,301.3,220.09
2018,8,29,8,15,780.5,82.0,1.25,16.75,463.0,351.5,265.01
2018,8,29,8,30,766.0,93.0,1.3,17.1,501.0,399.3,306.52
2018,8,29,8,45,571.0,158.5,1.3,17.5,477.5,411.53,319.25
2018,8,29,9,0,376.0,224.0,1.3,17.9,454.0,404.04,314.21
2018,8,29,9,15,547.5,188.0,1.35,18.2,548.5,486.68,378.49
2018,8,29,9,30,719.0,152.0,1.4,18.5,643.0,584.59,452.43
2018,8,29,9,45,820.0,120.0,1.45,18.8,708.0,653.62,503.63
2018,8,29,10,0,921.0,88.0,1.5,19.1,773.0,727.63,556.3
2018,8,29,10,15,928.0,89.5,1.55,19.3,803.0,771.25,584.88
2018,8,29,10,30,935.0,91.0,1.6,19.5,833.0,812.79,612.04
2018,8,29,10,45,939.5,92.0,1.6,19.7,855.5,849.53,635.2
2018,8,29,11,0,944.0,93.0,1.6,19.9,878.0,883.65,656.44
2018,8,29,11,15,947.5,93.5,1.65,20.0,893.5,913.6,675.67
2018,8,29,11,30,951.0,94.0,1.7,20.1,909.0,940.54,692.95
2018,8,29,11,45,952.5,94.0,1.7,20.2,916.5,962.03,706.08
2018,8,29,12,0,954.0,94.0,1.7,20.3,924.0,980.2,717.13
2018,8,29,12,15,948.5,97.5,1.7,20.25,922.0,992.07,724.65
2018,8,29,12,30,943.0,101.0,1.7,20.2,920.0,1000.36,730.06
2018,8,29,12,45,934.0,105.0,1.7,20.15,910.0,1002.29,731.54
2018,8,29,13,0,925.0,109.0,1.7,20.1,900.0,1000.68,730.96
2018,8,29,13,15,920.0,109.0,1.7,19.9,883.5,995.18,728.47
2018,8,29,13,30,915.0,109.0,1.7,19.7,867.0,986.24,723.92
2018,8,29,13,45,907.5,109.0,1.65,19.55,843.0,971.61,715.0
2018,8,29,14,0,900.0,109.0,1.6,19.4,819.0,953.76,704.14
2018,8,29,14,15,890.5,108.0,1.55,19.2,788.0,929.95,689.6
2018,8,29,14,30,881.0,107.0,1.5,19.0,757.0,903.27,673.24
2018,8,29,14,45,868.0,105.5,1.45,18.8,719.5,870.33,652.71
2018,8,29,15,0,855.0,104.0,1.4,18.6,682.0,839.98,633.89
2018,8,29,15,15,840.0,101.5,1.4,18.6,639.5,799.73,608.28
2018,8,29,15,30,825.0,99.0,1.4,18.6,597.0,757.72,581.25
2018,8,29,15,45,803.0,96.5,1.3,18.05,550.0,709.04,549.29
2018,8,29,16,0,781.0,94.0,1.2,17.5,503.0,659.64,516.33
2018,8,29,16,15,750.0,91.5,1.15,17.2,452.5,603.92,476.4
2018,8,29,16,30,719.0,89.0,1.1,16.9,402.0,550.99,437.17
2018,8,29,16,45,678.5,84.5,1.05,16.6,350.5,489.54,390.3
2018,8,29,17,0,638.0,80.0,1.0,16.3,299.0,430.43,343.71
2018,8,29,17,15,580.5,74.0,1.0,15.9,247.5,364.43,290.46
2018,8,29,17,30,523.0,68.0,1.0,15.5,196.0,303.2,239.17
2018,8,29,17,45,438.5,58.5,0.95,15.15,148.0,233.68,180.05
2018,8,29,18,0,354.0,49.0,0.9,14.8,100.0,172.58,127.17
2018,8,29,18,15,238.0,34.5,0.9,14.55,63.0,108.41,71.35
2018,8,29,18,30,122.0,20.0,0.9,14.3,26.0,49.89,0.0
2018,8,29,18,45,61.0,10.0,0.85,14.1,13.0,18.55,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,45,87.0,11.0,0.75,12.4,16.0,10.81,0.0
2018,8,30,6,0,174.0,22.0,0.8,12.7,32.0,17.38,0.0
2018,8,30,6,15,289.5,35.0,0.75,13.1,71.0,27.76,17.86
2018,8,30,6,30,405.0,48.0,0.7,13.5,110.0,36.75,26.79
2018,8,30,6,45,479.0,56.5,0.7,13.9,157.5,47.32,30.48
2018,8,30,7,0,553.0,65.0,0.7,14.3,205.0,89.08,50.01
2018,8,30,7,15,601.5,72.0,0.7,14.75,256.0,134.87,81.72
2018,8,30,7,30,650.0,79.0,0.7,15.2,307.0,186.15,122.82
2018,8,30,7,45,683.5,84.5,0.7,15.65,357.5,237.74,167.0
2018,8,30,8,0,717.0,90.0,0.7,16.1,408.0,292.64,214.24
2018,8,30,8,15,743.5,94.5,0.7,16.55,457.5,349.25,262.27
2018,8,30,8,30,770.0,99.0,0.7,17.0,507.0,405.63,308.84
2018,8,30,8,45,790.0,102.0,0.7,17.45,553.0,459.35,352.0
2018,8,30,9,0,810.0,105.0,0.7,17.9,599.0,513.85,394.21
2018,8,30,9,15,779.5,124.5,0.75,18.25,626.5,556.63,426.65
2018,8,30,9,30,749.0,144.0,0.8,18.6,654.0,594.15,454.17
2018,8,30,9,45,789.5,136.5,0.85,18.95,699.0,648.93,493.95
2018,8,30,10,0,830.0,129.0,0.9,19.3,744.0,704.26,533.04
2018,8,30,10,15,844.5,128.5,1.0,19.6,775.5,748.51,563.02
