Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,948.17,706.94
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,965.89,719.56
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,979.62,729.36
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,989.79,736.92
2018,9,9,12,45,956.0,97.0,4.5,24.15,884.0,993.3,740.09
2018,9,9,13,0,955.0,96.0,4.6,24.1,875.0,993.17,741.39
2018,9,9,13,15,954.5,94.0,4.65,24.0,859.0,988.77,739.68
2018,9,9,13,30,954.0,92.0,4.7,23.9,843.0,980.73,735.66
2018,9,9,13,45,952.0,89.0,4.75,23.8,819.0,966.61,727.62
2018,9,9,14,0,950.0,86.0,4.8,23.7,795.0,948.95,717.27
2018,9,9,14,15,944.5,83.5,4.8,23.55,763.5,925.32,702.61
2018,9,9,14,30,939.0,81.0,4.8,23.4,732.0,898.48,685.76
2018,9,9,14,45,931.0,78.5,4.85,23.2,694.5,866.5,665.7
2018,9,9,15,0,923.0,76.0,4.9,23.0,657.0,831.75,643.53
2018,9,9,15,15,908.5,74.0,4.9,23.0,613.0,789.98,615.3
2018,9,9,15,30,894.0,72.0,4.9,23.0,569.0,746.3,585.42
2018,9,9,15,45,876.5,69.0,4.85,22.4,521.0,697.72,552.64
2018,9,9,16,0,859.0,66.0,4.8,21.8,473.0,648.01,518.38
2018,9,9,16,15,834.5,62.5,4.75,21.3,421.5,592.56,476.58
2018,9,9,16,30,810.0,59.0,4.7,20.8,370.0,540.5,435.84
2018,9,9,16,45,772.5,55.0,4.65,20.35,317.0,477.88,385.32
2018,9,9,17,0,735.0,51.0,4.6,19.9,264.0,417.27,334.59
2018,9,9,17,15,673.5,46.5,4.5,19.15,211.5,348.27,275.7
2018,9,9,17,30,612.0,42.0,4.4,18.4,159.0,284.47,219.25
2018,9,9,17,45,509.0,35.0,4.3,17.65,112.0,210.38,154.25
2018,9,9,18,0,406.0,28.0,4.2,16.9,65.0,150.08,96.52
2018,9,9,18,15,235.5,17.0,4.2,16.4,35.5,65.58,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.9,6.0,5.9,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.35,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,3.75,11.8,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,3.8,12.1,17.0,13.76,0.0
2018,9,10,6,15,268.5,25.5,3.75,12.75,52.5,20.39,8.46
2018,9,10,6,30,411.0,37.0,3.7,13.4,88.0,28.37,18.9
2018,9,10,6,45,495.5,46.0,3.7,14.1,136.0,33.5,24.0
2018,9,10,7,0,580.0,55.0,3.7,14.8,184.0,71.87,37.8
2018,9,10,7,15,633.5,61.5,3.6,15.45,236.0,118.76,67.62
2018,9,10,7,30,687.0,68.0,3.5,16.1,288.0,171.68,109.11
2018,9,10,7,45,723.0,72.5,3.4,16.75,339.5,226.77,156.51
2018,9,10,8,0,759.0,77.0,3.3,17.4,391.0,283.04,205.97
2018,9,10,8,15,785.0,81.5,3.25,18.25,441.0,339.24,255.18
2018,9,10,8,30,811.0,86.0,3.2,19.1,491.0,397.31,304.69
2018,9,10,8,45,829.5,89.5,3.15,19.95,537.5,452.7,350.66
2018,9,10,9,0,848.0,93.0,3.1,20.8,584.0,508.59,395.34
2018,9,10,9,15,870.0,92.5,3.15,21.4,627.5,563.46,438.39
2018,9,10,9,30,892.0,92.0,3.2,22.0,671.0,617.39,479.45
2018,9,10,9,45,912.0,89.5,3.2,22.65,709.5,667.93,516.64
2018,9,10,10,0,932.0,87.0,3.2,23.3,748.0,717.79,551.84
2018,9,10,10,15,938.5,88.5,3.25,23.65,777.5,761.05,580.68
2018,9,10,10,30,945.0,90.0,3.3,24.0,807.0,802.1,607.69
2018,9,10,10,45,948.5,91.0,3.4,24.35,828.0,837.87,631.09
2018,9,10,11,0,952.0,92.0,3.5,24.7,849.0,870.85,652.47
2018,9,10,11,15,955.5,93.0,3.6,24.9,864.0,900.89,672.17
2018,9,10,11,30,959.0,94.0,3.7,25.1,879.0,927.84,689.8
2018,9,10,11,45,960.0,94.0,3.8,25.3,885.0,948.32,703.12
2018,9,10,12,0,961.0,94.0,3.9,25.5,891.0,965.37,714.27
2018,9,10,12,15,959.5,94.5,4.05,25.45,889.5,977.16,723.03
2018,9,10,12,30,958.0,95.0,4.2,25.4,888.0,985.35,729.54
2018,9,10,12,45,954.0,96.0,4.35,25.4,878.0,988.14,732.45
2018,9,10,13,0,950.0,97.0,4.5,25.4,868.0,987.29,733.08
2018,9,10,13,15,947.0,95.5,4.6,25.25,850.5,981.06,730.57
2018,9,10,13,30,944.0,94.0,4.7,25.1,833.0,971.25,725.93
2018,9,10,13,45,939.0,92.0,4.8,24.95,808.0,955.54,717.36
2018,9,10,14,0,934.0,90.0,4.9,24.8,783.0,936.44,706.51
2018,9,10,14,15,926.0,88.5,4.95,24.55,751.0,911.97,691.87
2018,9,10,14,30,918.0,87.0,5.0,24.3,719.0,884.47,675.09
2018,9,10,14,45,907.5,85.0,5.05,24.05,681.0,851.47,654.33
2018,9,10,15,0,897.0,83.0,5.1,23.8,643.0,815.93,631.57
2018,9,10,15,15,881.5,80.5,5.1,23.8,599.0,773.65,602.83
2018,9,10,15,30,866.0,78.0,5.1,23.8,555.0,729.6,572.52
2018,9,10,15,45,846.0,75.0,5.15,23.0,507.0,680.35,539.85
2018,9,10,16,0,826.0,72.0,5.2,22.2,459.0,634.05,508.04
2018,9,10,16,15,797.5,68.5,5.15,21.65,408.0,577.34,464.96
2018,9,10,16,30,769.0,65.0,5.1,21.1,357.0,521.13,420.9
2018,9,10,16,45,727.0,61.0,5.1,20.55,304.5,458.13,370.03
2018,9,10,17,0,685.0,57.0,5.1,20.0,252.0,397.62,319.31
2018,9,10,17,15,619.5,51.5,5.05,19.2,200.5,330.46,261.8
2018,9,10,17,30,554.0,46.0,5.0,18.4,149.0,267.36,206.04
2018,9,10,17,45,444.0,37.5,4.95,17.6,103.5,193.23,141.39
2018,9,10,18,0,334.0,29.0,4.9,16.8,58.0,130.43,81.26
2018,9,10,18,15,188.0,17.5,4.85,16.25,31.5,55.48,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.7,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,5,45,70.0,7.0,4.3,10.75,8.5,0.0,0.0
2018,9,11,6,0,140.0,14.0,4.3,10.9,17.0,13.76,0.0
2018,9,11,6,15,298.0,24.5,4.3,11.35,53.5,19.58,7.23
2018,9,11,6,30,456.0,35.0,4.3,11.8,90.0,26.65,17.48
2018,9,11,6,45,545.0,42.0,4.3,12.25,139.0,30.11,21.16
2018,9,11,7,0,634.0,49.0,4.3,12.7,188.0,70.87,36.03
2018,9,11,7,15,688.0,53.0,4.3,13.35,240.5,118.23,65.52
2018,9,11,7,30,742.0,57.0,4.3,14.0,293.0,171.73,107.73
2018,9,11,7,45,779.0,60.0,4.3,14.7,345.5,226.34,155.48
2018,9,11,8,0,816.0,63.0,4.3,15.4,398.0,284.53,207.55
2018,9,11,8,15,841.5,65.5,4.3,16.05,448.5,343.78,260.6
2018,9,11,8,30,867.0,68.0,4.3,16.7,499.0,402.4,312.04
2018,9,11,8,45,885.5,70.0,4.25,17.35,546.0,458.82,360.28
2018,9,11,9,0,904.0,72.0,4.2,18.0,593.0,515.58,407.11
2018,9,11,9,15,917.5,73.5,4.2,18.5,635.0,569.19,450.39
2018,9,11,9,30,931.0,75.0,4.2,19.0,677.0,622.1,491.74
2018,9,11,9,45,941.0,76.0,4.25,19.5,713.0,671.31,529.24
2018,9,11,10,0,951.0,77.0,4.3,20.0,749.0,718.97,563.83
2018,9,11,10,15,958.0,77.5,4.35,20.35,778.0,762.2,593.45
2018,9,11,10,30,965.0,78.0,4.4,20.7,807.0,803.18,621.22
2018,9,11,10,45,969.5,79.0,4.45,21.0,829.0,840.26,646.13
2018,9,11,11,0,974.0,80.0,4.5,21.3,851.0,874.54,668.93
2018,9,11,11,15,976.0,81.0,4.6,21.4,865.0,903.76,689.03
2018,9,11,11,30,978.0,82.0,4.7,21.5,879.0,929.75,706.94
2018,9,11,11,45,978.5,82.0,4.75,21.6,885.0,950.0,720.59
2018,9,11,12,0,979.0,82.0,4.8,21.7,891.0,966.74,731.94
2018,9,11,12,15,978.5,82.0,4.85,21.65,889.0,978.99,740.76
2018,9,11,12,30,978.0,82.0,4.9,21.6,887.0,987.56,747.24
2018,9,11,12,45,976.0,81.5,5.0,21.55,877.5,990.52,750.42
2018,9,11,13,0,974.0,81.0,5.1,21.5,868.0,989.75,751.2
2018,9,11,13,15,969.0,80.5,5.1,21.3,849.5,982.51,747.36
2018,9,11,13,30,964.0,80.0,5.1,21.1,831.0,971.64,741.16
2018,9,11,13,45,955.5,80.5,5.15,20.85,805.0,955.16,731.68
2018,9,11,14,0,947.0,81.0,5.2,20.6,779.0,935.34,719.93
2018,9,11,14,15,908.0,92.0,5.2,20.3,738.0,897.44,695.17
2018,9,11,14,30,869.0,103.0,5.2,20.0,697.0,857.8,669.04
2018,9,11,14,45,874.0,93.5,5.15,19.65,663.0,830.51,651.52
2018,9,11,15,0,879.0,84.0,5.1,19.3,629.0,799.82,631.37
2018,9,11,15,15,866.0,80.5,5.1,19.3,586.0,758.86,602.91
2018,9,11,15,30,853.0,77.0,5.1,19.3,543.0,716.01,572.79
2018,9,11,15,45,845.5,71.5,5.05,18.75,499.0,673.03,543.19
2018,9,11,16,0,838.0,66.0,5.0,18.2,455.0,628.2,511.27
2018,9,11,16,15,807.5,63.5,4.95,17.7,403.5,574.75,469.7
2018,9,11,16,30,777.0,61.0,4.9,17.2,352.0,518.19,424.49
2018,9,11,16,45,734.0,57.5,4.8,16.75,299.5,455.02,372.29
2018,9,11,17,0,691.0,54.0,4.7,16.3,247.0,394.43,320.43
2018,9,11,17,15,623.5,49.0,4.65,15.75,195.5,324.91,259.94
2018,9,11,17,30,556.0,44.0,4.6,15.2,144.0,263.67,204.7
2018,9,11,17,45,442.0,36.0,4.5,14.7,99.0,189.24,138.89
2018,9,11,18,0,328.0,28.0,4.4,14.2,54.0,125.32,74.93
2018,9,11,18,15,176.5,16.0,4.35,13.9,28.5,50.98,0.0
2018,9,11,18,30,25.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,12,5,45,16.0,4.5,3.2,11.25,5.0,0.0,0.0
2018,9,12,6,0,32.0,9.0,3.2,11.3,10.0,8.85,0.0
2018,9,12,6,15,57.5,25.0,3.3,11.7,30.5,20.89,7.11
2018,9,12,6,30,83.0,41.0,3.4,12.1,51.0,35.46,24.99
2018,9,12,6,45,110.5,60.0,3.45,12.45,80.0,50.85,39.46
2018,9,12,7,0,138.0,79.0,3.5,12.8,109.0,74.99,54.31
2018,9,12,7,15,155.0,99.5,3.5,13.25,141.5,104.4,76.72
2018,9,12,7,30,172.0,120.0,3.5,13.7,174.0,136.01,102.33
2018,9,12,7,45,287.0,127.5,3.5,14.15,236.5,178.05,133.67
2018,9,12,8,0,402.0,135.0,3.5,14.6,299.0,233.22,177.48
2018,9,12,8,15,529.0,126.5,3.45,14.9,370.5,291.96,225.35
2018,9,12,8,30,656.0,118.0,3.4,15.2,442.0,363.83,284.55
2018,9,12,8,45,675.0,123.0,3.4,15.55,484.0,413.13,326.57
2018,9,12,9,0,694.0,128.0,3.4,15.9,526.0,463.28,368.19
2018,9,12,9,15,694.0,140.5,3.35,16.05,562.5,511.07,406.85
2018,9,12,9,30,694.0,153.0,3.3,16.2,599.0,557.52,443.32
2018,9,12,9,45,737.5,146.5,3.3,16.35,644.0,611.2,485.11
2018,9,12,10,0,781.0,140.0,3.3,16.5,689.0,666.67,527.35
2018,9,12,10,15,725.0,173.0,3.3,16.55,699.0,692.1,544.91
2018,9,12,10,30,669.0,206.0,3.3,16.6,709.0,711.45,557.65
2018,9,12,10,45,749.5,175.5,3.25,16.65,754.0,768.02,600.15
2018,9,12,11,0,830.0,145.0,3.2,16.7,799.0,825.21,639.62
2018,9,12,11,15,705.0,207.0,3.2,16.75,769.5,809.35,627.21
2018,9,12,11,30,580.0,269.0,3.2,16.8,740.0,781.7,603.95
2018,9,12,11,45,437.5,324.5,3.2,16.85,681.5,726.96,560.87
2018,9,12,12,0,295.0,380.0,3.2,16.9,623.0,660.67,508.98
2018,9,12,12,15,446.5,321.0,3.25,16.95,687.5,749.16,578.08
2018,9,12,12,30,598.0,262.0,3.3,17.0,752.0,834.36,642.72
2018,9,12,12,45,732.5,195.0,3.35,17.0,788.5,893.43,686.27
2018,9,12,13,0,867.0,128.0,3.4,17.0,825.0,939.2,718.28
2018,9,12,13,15,649.5,208.0,3.45,16.95,724.0,832.69,644.3
2018,9,12,13,30,432.0,288.0,3.5,16.9,623.0,713.49,554.52
2018,9,12,13,45,280.0,317.0,3.55,16.85,531.5,596.21,465.97
2018,9,12,14,0,128.0,346.0,3.6,16.8,440.0,481.62,376.63
2018,9,12,14,15,155.0,325.0,3.65,16.75,434.0,481.38,378.81
2018,9,12,14,30,182.0,304.0,3.7,16.7,428.0,479.36,379.13
2018,9,12,14,45,186.0,290.5,3.75,16.7,411.0,464.74,368.94
2018,9,12,15,0,190.0,277.0,3.8,16.7,394.0,449.24,358.08
2018,9,12,15,15,288.0,236.5,3.8,16.7,399.5,482.75,387.54
2018,9,12,15,30,386.0,196.0,3.8,16.7,405.0,508.37,410.27
2018,9,12,15,45,405.0,176.0,3.9,16.5,377.5,485.36,393.88
2018,9,12,16,0,424.0,156.0,4.0,16.3,350.0,459.56,375.0
2018,9,12,16,15,364.5,144.5,3.95,15.95,298.0,392.72,321.79
2018,9,12,16,30,305.0,133.0,3.9,15.6,246.0,323.11,265.47
2018,9,12,16,45,322.5,111.0,3.9,15.25,214.0,300.37,246.68
2018,9,12,17,0,340.0,89.0,3.9,14.9,182.0,267.98,218.77
2018,9,12,17,15,282.0,74.5,3.8,14.5,140.5,210.59,169.19
2018,9,12,17,30,224.0,60.0,3.7,14.1,99.0,158.92,123.9
2018,9,12,17,45,165.0,43.5,3.6,13.7,67.0,105.61,77.26
2018,9,12,18,0,106.0,27.0,3.5,13.3,35.0,62.16,33.67
2018,9,12,18,15,62.0,15.0,3.4,13.1,18.5,26.89,0.0
2018,9,12,18,30,18.0,3.0,3.3,12.9,2.0,0.0,0.0
2018,9,12,18,45,9.0,1.5,3.25,12.7,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,13,5,45,19.0,4.0,3.0,10.45,4.5,0.0,0.0
2018,9,13,6,0,38.0,8.0,3.0,10.6,9.0,7.86,0.0
2018,9,13,6,15,186.5,23.0,3.05,11.0,42.5,17.99,4.34
2018,9,13,6,30,335.0,38.0,3.1,11.4,76.0,29.98,20.25
2018,9,13,6,45,462.5,44.0,3.15,11.85,126.0,32.21,23.02
2018,9,13,7,0,590.0,50.0,3.2,12.3,176.0,65.09,33.27
2018,9,13,7,15,653.0,54.0,3.2,12.8,228.5,113.36,63.21
2018,9,13,7,30,716.0,58.0,3.2,13.3,281.0,166.13,104.19
2018,9,13,7,45,753.0,61.5,3.2,13.85,333.0,219.63,150.82
2018,9,13,8,0,790.0,65.0,3.2,14.4,385.0,276.73,201.86
2018,9,13,8,15,816.5,68.0,3.2,14.9,435.0,333.19,252.59
2018,9,13,8,30,843.0,71.0,3.2,15.4,485.0,393.29,305.19
2018,9,13,8,45,862.0,73.5,3.15,15.9,531.5,449.11,353.0
2018,9,13,9,0,881.0,76.0,3.1,16.4,578.0,505.35,399.54
2018,9,13,9,15,893.0,78.5,3.1,16.75,619.0,557.97,442.14
2018,9,13,9,30,905.0,81.0,3.1,17.1,660.0,609.79,482.79
2018,9,13,9,45,913.0,83.5,3.05,17.45,695.5,658.04,519.37
2018,9,13,10,0,921.0,86.0,3.0,17.8,731.0,704.65,553.53
2018,9,13,10,15,929.5,87.0,3.0,18.05,760.5,748.24,583.29
2018,9,13,10,30,938.0,88.0,3.0,18.3,790.0,789.75,611.23
2018,9,13,10,45,944.0,89.0,3.0,18.5,812.5,827.05,636.03
2018,9,13,11,0,950.0,90.0,3.0,18.7,835.0,861.71,658.81
2018,9,13,11,15,954.0,90.0,3.0,18.8,849.5,890.86,677.91
2018,9,13,11,30,958.0,90.0,3.0,18.9,864.0,916.92,694.9
2018,9,13,11,45,960.0,89.5,3.0,18.95,870.5,937.48,708.29
2018,9,13,12,0,962.0,89.0,3.0,19.0,877.0,954.63,719.46
2018,9,13,12,15,963.5,88.0,3.05,19.0,875.5,967.3,728.26
2018,9,13,12,30,965.0,87.0,3.1,19.0,874.0,976.38,734.81
2018,9,13,12,45,965.0,86.0,3.15,19.0,865.0,980.44,738.14
2018,9,13,13,0,965.0,85.0,3.2,19.0,856.0,980.82,739.17
2018,9,13,13,15,961.0,84.5,3.25,18.95,838.5,974.41,735.91
2018,9,13,13,30,957.0,84.0,3.3,18.9,821.0,964.37,730.37
2018,9,13,13,45,951.0,83.0,3.3,18.8,795.5,948.45,720.71
2018,9,13,14,0,945.0,82.0,3.3,18.7,770.0,929.11,708.84
2018,9,13,14,15,936.5,80.5,3.3,18.55,737.5,903.77,693.0
2018,9,13,14,30,928.0,79.0,3.3,18.4,705.0,875.4,675.06
2018,9,13,14,45,916.5,77.0,3.3,18.25,666.5,841.13,652.9
2018,9,13,15,0,905.0,75.0,3.3,18.1,628.0,804.35,628.81
2018,9,13,15,15,889.0,73.5,3.3,18.1,584.0,762.45,600.43
2018,9,13,15,30,873.0,72.0,3.3,18.1,540.0,718.83,570.47
2018,9,13,15,45,852.0,69.5,3.3,17.6,492.0,669.18,536.6
2018,9,13,16,0,831.0,67.0,3.3,17.1,444.0,622.54,503.34
2018,9,13,16,15,802.0,64.0,3.25,16.75,393.0,566.03,459.81
2018,9,13,16,30,773.0,61.0,3.2,16.4,342.0,510.09,415.3
2018,9,13,16,45,730.0,56.5,3.15,16.05,289.5,446.18,362.91
2018,9,13,17,0,687.0,52.0,3.1,15.7,237.0,384.91,310.75
2018,9,13,17,15,618.5,47.0,3.0,15.2,186.0,315.67,250.62
2018,9,13,17,30,550.0,42.0,2.9,14.7,135.0,254.91,195.86
2018,9,13,17,45,432.0,34.0,2.75,14.25,91.5,180.56,130.19
2018,9,13,18,0,314.0,26.0,2.6,13.8,48.0,114.86,56.88
2018,9,13,18,15,167.5,14.5,2.55,13.45,25.0,46.41,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.75,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,56.5,5.5,1.95,9.25,6.5,0.0,0.0
2018,9,14,6,0,113.0,11.0,2.0,9.5,13.0,10.81,0.0
2018,9,14,6,15,280.5,21.5,2.05,10.1,47.5,17.1,2.65
2018,9,14,6,30,448.0,32.0,2.1,10.7,82.0,24.34,15.37
2018,9,14,6,45,531.5,39.5,2.15,11.3,129.5,28.37,19.65
2018,9,14,7,0,615.0,47.0,2.2,11.9,177.0,65.1,33.06
2018,9,14,7,15,677.5,51.0,2.2,12.6,230.0,112.01,61.15
2018,9,14,7,30,740.0,55.0,2.2,13.3,283.0,166.03,102.86
2018,9,14,7,45,777.0,58.0,2.2,13.95,335.5,220.37,149.99
2018,9,14,8,0,814.0,61.0,2.2,14.6,388.0,278.27,201.46
2018,9,14,8,15,839.0,63.5,2.15,15.35,438.0,337.06,253.54
2018,9,14,8,30,864.0,66.0,2.1,16.1,488.0,395.2,303.83
2018,9,14,8,45,882.5,68.5,2.05,16.8,535.0,451.8,351.39
2018,9,14,9,0,901.0,71.0,2.0,17.5,582.0,508.74,397.39
2018,9,14,9,15,822.5,102.5,2.0,17.95,595.0,541.59,423.67
2018,9,14,9,30,744.0,134.0,2.0,18.4,608.0,565.87,442.06
2018,9,14,9,45,673.0,171.5,1.95,18.9,618.0,593.05,460.86
2018,9,14,10,0,602.0,209.0,1.9,19.4,628.0,612.55,473.03
2018,9,14,10,15,721.0,170.5,1.95,19.7,693.0,684.39,526.82
2018,9,14,10,30,840.0,132.0,2.0,20.0,758.0,761.33,581.61
2018,9,14,10,45,828.5,142.5,2.0,20.3,774.5,792.16,600.89
2018,9,14,11,0,817.0,153.0,2.0,20.6,791.0,819.69,618.19
2018,9,14,11,15,829.5,151.0,2.05,20.75,808.5,851.17,638.93
2018,9,14,11,30,842.0,149.0,2.1,20.9,826.0,880.35,658.01
2018,9,14,11,45,813.5,163.0,2.2,21.05,821.5,887.68,662.94
2018,9,14,12,0,785.0,177.0,2.3,21.2,817.0,891.03,665.51
2018,9,14,12,15,810.0,164.5,2.4,21.15,823.5,911.74,680.39
2018,9,14,12,30,835.0,152.0,2.5,21.1,830.0,929.6,693.3
2018,9,14,12,45,839.0,148.5,2.6,21.05,822.5,934.65,697.78
2018,9,14,13,0,843.0,145.0,2.7,21.0,815.0,936.41,700.3
2018,9,14,13,15,824.5,148.0,2.8,20.85,791.5,921.27,691.83
2018,9,14,13,30,806.0,151.0,2.9,20.7,768.0,903.09,681.46
2018,9,14,13,45,798.5,147.5,2.95,20.55,742.5,885.02,670.8
2018,9,14,14,0,791.0,144.0,3.0,20.4,717.0,864.04,658.15
2018,9,14,14,15,749.5,150.0,3.05,20.15,674.0,824.77,632.95
2018,9,14,14,30,708.0,156.0,3.1,19.9,631.0,781.07,604.41
2018,9,14,14,45,637.0,168.5,3.2,19.65,577.5,719.54,562.41
2018,9,14,15,0,566.0,181.0,3.3,19.4,524.0,655.77,516.53
2018,9,14,15,15,581.5,160.0,3.3,19.4,490.0,630.51,499.56
2018,9,14,15,30,597.0,139.0,3.3,19.4,456.0,598.81,477.27
2018,9,14,15,45,574.0,130.5,3.3,18.75,412.5,551.22,442.75
2018,9,14,16,0,551.0,122.0,3.3,18.1,369.0,503.67,407.4
2018,9,14,16,15,517.0,112.5,3.3,17.65,322.5,445.57,362.46
2018,9,14,16,30,483.0,103.0,3.3,17.2,276.0,392.83,320.41
2018,9,14,16,45,443.5,91.0,3.25,16.75,230.5,336.54,274.19
2018,9,14,17,0,404.0,79.0,3.2,16.3,185.0,283.24,229.05
2018,9,14,17,15,343.0,66.0,3.15,15.75,142.0,223.43,177.61
2018,9,14,17,30,282.0,53.0,3.1,15.2,99.0,169.64,130.39
2018,9,14,17,45,193.5,38.0,3.0,14.6,64.5,111.76,80.1
2018,9,14,18,0,105.0,23.0,2.9,14.0,30.0,58.81,22.84
2018,9,14,18,15,52.5,11.5,2.85,13.6,15.0,21.18,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,14.5,3.5,2.95,10.55,3.5,0.0,0.0
2018,9,15,6,0,29.0,7.0,3.0,10.7,7.0,6.88,0.0
2018,9,15,6,15,137.0,22.0,3.1,11.05,35.5,17.27,1.15
2018,9,15,6,30,245.0,37.0,3.2,11.4,64.0,28.51,18.78
2018,9,15,6,45,346.5,48.0,3.3,11.8,108.0,36.33,26.6
2018,9,15,7,0,448.0,59.0,3.4,12.2,152.0,65.39,38.18
2018,9,15,7,15,565.5,60.5,3.4,12.6,211.5,106.05,61.0
2018,9,15,7,30,683.0,62.0,3.4,13.0,271.0,162.42,102.54
2018,9,15,7,45,727.0,66.0,3.4,13.4,324.0,215.9,148.73
2018,9,15,8,0,771.0,70.0,3.4,13.8,377.0,273.81,200.24
2018,9,15,8,15,798.5,72.5,3.4,14.2,426.5,329.01,250.08
2018,9,15,8,30,826.0,75.0,3.4,14.6,476.0,386.18,300.64
2018,9,15,8,45,846.5,77.5,3.4,14.95,522.5,443.42,350.06
2018,9,15,9,0,867.0,80.0,3.4,15.3,569.0,499.54,397.15
2018,9,15,9,15,883.5,81.0,3.4,15.6,611.0,552.36,440.4
2018,9,15,9,30,900.0,82.0,3.4,15.9,653.0,604.78,482.05
2018,9,15,9,45,913.5,81.5,3.4,16.15,688.5,653.16,519.63
2018,9,15,10,0,927.0,81.0,3.4,16.4,724.0,700.31,555.2
2018,9,15,10,15,935.0,82.0,3.4,16.6,753.0,743.61,585.28
2018,9,15,10,30,943.0,83.0,3.4,16.8,782.0,784.79,613.5
2018,9,15,10,45,949.5,83.0,3.45,16.95,804.0,821.44,638.6
2018,9,15,11,0,956.0,83.0,3.5,17.1,826.0,855.44,661.72
2018,9,15,11,15,960.0,83.0,3.5,17.2,840.5,884.55,681.16
2018,9,15,11,30,964.0,83.0,3.5,17.3,855.0,910.54,698.42
2018,9,15,11,45,966.5,82.5,3.55,17.4,861.5,931.45,712.5
2018,9,15,12,0,969.0,82.0,3.6,17.5,868.0,948.93,724.32
2018,9,15,12,15,970.0,81.5,3.6,17.5,866.5,961.54,732.87
2018,9,15,12,30,971.0,81.0,3.6,17.5,865.0,970.54,739.08
2018,9,15,12,45,970.5,80.0,3.65,17.55,855.5,973.96,741.84
2018,9,15,13,0,970.0,79.0,3.7,17.6,846.0,973.67,742.23
2018,9,15,13,15,966.5,78.0,3.7,17.55,828.0,966.94,738.33
2018,9,15,13,30,963.0,77.0,3.7,17.5,810.0,956.57,732.09
2018,9,15,13,45,958.5,75.5,3.7,17.4,785.0,941.16,722.65
2018,9,15,14,0,954.0,74.0,3.7,17.3,760.0,922.29,710.91
2018,9,15,14,15,946.0,73.0,3.65,17.15,728.0,897.61,695.0
2018,9,15,14,30,938.0,72.0,3.6,17.0,696.0,869.84,676.97
2018,9,15,14,45,927.5,70.0,3.6,16.9,657.5,836.0,654.7
2018,9,15,15,0,917.0,68.0,3.6,16.8,619.0,799.56,630.44
2018,9,15,15,15,901.5,66.5,3.6,16.8,575.0,757.58,601.66
2018,9,15,15,30,886.0,65.0,3.6,16.8,531.0,713.82,571.24
2018,9,15,15,45,867.0,62.5,3.5,16.3,483.5,665.0,537.25
2018,9,15,16,0,848.0,60.0,3.4,15.8,436.0,615.25,500.98
2018,9,15,16,15,820.0,57.0,3.35,15.4,385.0,558.93,457.15
2018,9,15,16,30,792.0,54.0,3.3,15.0,334.0,506.39,414.69
2018,9,15,16,45,750.0,50.0,3.25,14.65,281.5,442.95,361.96
2018,9,15,17,0,708.0,46.0,3.2,14.3,229.0,382.07,309.35
2018,9,15,17,15,640.0,41.5,3.1,13.85,178.5,313.16,248.6
2018,9,15,17,30,572.0,37.0,3.0,13.4,128.0,250.2,191.26
2018,9,15,17,45,440.0,29.5,2.85,12.9,84.0,171.71,121.38
2018,9,15,18,0,308.0,22.0,2.7,12.4,40.0,104.97,30.07
2018,9,15,18,15,154.0,11.0,2.6,12.1,20.0,39.22,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,1.8,9.2,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,1.8,9.4,11.0,9.83,0.0
2018,9,16,6,15,287.0,19.5,1.85,10.0,44.5,15.44,0.0
2018,9,16,6,30,458.0,29.0,1.9,10.6,78.0,23.85,14.77
2018,9,16,6,45,549.0,35.0,1.95,11.2,125.5,26.97,18.36
2018,9,16,7,0,640.0,41.0,2.0,11.8,173.0,58.48,27.68
2018,9,16,7,15,694.0,45.0,2.0,12.5,224.5,105.9,55.56
2018,9,16,7,30,748.0,49.0,2.0,13.2,276.0,159.35,96.84
2018,9,16,7,45,784.0,52.5,2.0,13.9,328.0,216.61,146.31
2018,9,16,8,0,820.0,56.0,2.0,14.6,380.0,274.79,197.99
2018,9,16,8,15,845.0,57.5,1.95,15.25,429.5,330.58,247.84
2018,9,16,8,30,870.0,59.0,1.9,15.9,479.0,387.91,297.73
2018,9,16,8,45,888.5,61.0,1.9,16.6,525.5,444.17,345.3
2018,9,16,9,0,907.0,63.0,1.9,17.3,572.0,500.75,391.35
2018,9,16,9,15,920.0,65.0,1.9,17.75,613.5,554.43,433.94
2018,9,16,9,30,933.0,67.0,1.9,18.2,655.0,607.32,474.47
2018,9,16,9,45,943.0,67.5,1.85,18.7,690.5,655.79,510.09
2018,9,16,10,0,953.0,68.0,1.8,19.2,726.0,702.67,542.8
2018,9,16,10,15,960.0,69.0,1.85,19.55,755.0,746.12,571.72
2018,9,16,10,30,967.0,70.0,1.9,19.9,784.0,787.3,598.75
2018,9,16,10,45,972.0,71.0,1.95,20.25,806.0,824.45,622.77
2018,9,16,11,0,977.0,72.0,2.0,20.6,828.0,858.79,644.73
2018,9,16,11,15,980.0,72.0,2.1,20.7,842.0,887.47,663.9
2018,9,16,11,30,983.0,72.0,2.2,20.8,856.0,912.9,680.97
2018,9,16,11,45,984.0,72.5,2.3,20.9,862.0,933.78,695.08
2018,9,16,12,0,985.0,73.0,2.4,21.0,868.0,951.12,706.96
2018,9,16,12,15,983.5,73.5,2.5,21.0,865.5,962.62,715.37
2018,9,16,12,30,982.0,74.0,2.6,21.0,863.0,970.4,721.5
2018,9,16,12,45,979.0,74.0,2.7,20.95,852.5,972.55,724.19
2018,9,16,13,0,976.0,74.0,2.8,20.9,842.0,970.96,724.55
2018,9,16,13,15,971.5,73.5,2.85,20.8,823.5,963.74,721.02
2018,9,16,13,30,967.0,73.0,2.9,20.7,805.0,952.88,715.2
2018,9,16,13,45,960.5,72.5,2.95,20.55,779.5,936.67,706.01
2018,9,16,14,0,954.0,72.0,3.0,20.4,754.0,917.05,694.58
2018,9,16,14,15,946.0,70.5,3.05,20.2,721.5,891.73,679.39
2018,9,16,14,30,938.0,69.0,3.1,20.0,689.0,863.32,662.02
2018,9,16,14,45,926.5,68.0,3.15,19.75,650.5,829.75,641.03
2018,9,16,15,0,915.0,67.0,3.2,19.5,612.0,793.66,618.04
2018,9,16,15,15,899.5,65.0,3.2,19.5,568.0,751.14,589.3
2018,9,16,15,30,884.0,63.0,3.2,19.5,524.0,706.83,558.93
2018,9,16,15,45,863.0,60.5,3.2,18.9,475.5,656.74,524.98
2018,9,16,16,0,842.0,58.0,3.2,18.3,427.0,605.88,488.61
2018,9,16,16,15,812.5,55.0,3.15,17.85,376.0,548.97,444.76
2018,9,16,16,30,783.0,52.0,3.1,17.4,325.0,492.75,399.9
2018,9,16,16,45,739.0,48.5,3.1,17.0,273.0,432.73,350.26
2018,9,16,17,0,695.0,45.0,3.1,16.6,221.0,372.24,298.41
2018,9,16,17,15,624.5,40.5,3.0,16.05,171.0,303.28,238.14
2018,9,16,17,30,554.0,36.0,2.9,15.5,121.0,240.56,181.55
2018,9,16,17,45,420.0,28.0,2.8,14.9,78.5,162.58,112.39
2018,9,16,18,0,286.0,20.0,2.7,14.3,36.0,95.67,9.34
2018,9,16,18,15,143.0,10.0,2.65,13.9,18.0,35.68,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,17,5,45,46.5,4.5,2.7,9.8,5.0,0.0,0.0
2018,9,17,6,0,93.0,9.0,2.7,10.0,10.0,8.85,0.0
2018,9,17,6,15,232.5,20.5,2.75,10.65,40.0,16.62,0.0
2018,9,17,6,30,372.0,32.0,2.8,11.3,70.0,24.87,15.45
2018,9,17,6,45,455.0,42.0,2.8,11.9,115.5,31.12,21.93
2018,9,17,7,0,538.0,52.0,2.8,12.5,161.0,61.05,32.84
2018,9,17,7,15,627.0,53.5,2.8,13.05,215.5,103.94,56.74
2018,9,17,7,30,716.0,55.0,2.8,13.6,270.0,158.76,97.64
2018,9,17,7,45,753.5,59.5,2.8,14.15,322.0,213.06,144.55
2018,9,17,8,0,791.0,64.0,2.8,14.7,374.0,271.01,196.08
2018,9,17,8,15,817.5,66.5,2.8,15.2,423.5,326.86,246.25
2018,9,17,8,30,844.0,69.0,2.8,15.7,473.0,386.22,298.23
2018,9,17,8,45,863.0,71.5,2.8,16.2,519.5,441.89,345.98
2018,9,17,9,0,882.0,74.0,2.8,16.7,566.0,497.95,392.49
2018,9,17,9,15,896.0,75.5,2.8,17.15,607.0,550.49,434.89
2018,9,17,9,30,910.0,77.0,2.8,17.6,648.0,602.38,475.4
2018,9,17,9,45,920.5,79.0,2.85,18.05,684.0,651.67,512.92
2018,9,17,10,0,931.0,81.0,2.9,18.5,720.0,699.48,548.31
2018,9,17,10,15,938.0,82.0,2.9,18.7,748.5,742.11,577.5
2018,9,17,10,30,945.0,83.0,2.9,18.9,777.0,782.52,604.73
2018,9,17,10,45,950.0,83.5,2.95,19.15,798.5,818.45,628.73
2018,9,17,11,0,955.0,84.0,3.0,19.4,820.0,851.64,650.7
2018,9,17,11,15,957.5,85.0,3.1,19.45,834.0,880.37,670.35
2018,9,17,11,30,960.0,86.0,3.2,19.5,848.0,905.94,687.87
2018,9,17,11,45,961.0,86.5,3.25,19.6,854.0,926.38,701.49
2018,9,17,12,0,962.0,87.0,3.3,19.7,860.0,943.38,712.87
2018,9,17,12,15,962.0,86.5,3.4,19.65,857.5,954.89,721.4
2018,9,17,12,30,962.0,86.0,3.5,19.6,855.0,962.78,727.65
2018,9,17,12,45,960.0,85.5,3.55,19.6,845.0,965.21,729.87
2018,9,17,13,0,958.0,85.0,3.6,19.6,835.0,963.96,729.77
2018,9,17,13,15,954.0,84.5,3.65,19.5,817.0,957.26,726.39
2018,9,17,13,30,950.0,84.0,3.7,19.4,799.0,946.97,720.7
2018,9,17,13,45,944.0,82.5,3.75,19.3,773.0,930.28,710.72
2018,9,17,14,0,938.0,81.0,3.8,19.2,747.0,910.22,698.49
2018,9,17,14,15,929.0,79.5,3.8,18.95,714.5,884.34,682.33
2018,9,17,14,30,920.0,78.0,3.8,18.7,682.0,855.48,664.06
2018,9,17,14,45,908.0,76.5,3.8,18.5,643.5,821.4,641.84
2018,9,17,15,0,896.0,75.0,3.8,18.3,605.0,784.9,617.72
2018,9,17,15,15,880.0,73.0,3.8,18.3,561.0,742.65,588.68
2018,9,17,15,30,864.0,71.0,3.8,18.3,517.0,698.72,558.06
2018,9,17,15,45,841.5,68.5,3.8,17.65,469.0,648.45,523.5
2018,9,17,16,0,819.0,66.0,3.8,17.0,421.0,601.33,488.75
2018,9,17,16,15,787.5,63.0,3.75,16.55,370.0,544.09,444.06
2018,9,17,16,30,756.0,60.0,3.7,16.1,319.0,487.68,398.51
2018,9,17,16,45,708.5,55.0,3.65,15.65,266.5,422.28,344.14
2018,9,17,17,0,661.0,50.0,3.6,15.2,214.0,360.04,290.38
2018,9,17,17,15,583.5,44.5,3.5,14.65,164.0,289.02,228.06
2018,9,17,17,30,506.0,39.0,3.4,14.1,114.0,227.82,172.54
2018,9,17,17,45,363.5,30.0,3.3,13.55,73.0,149.89,102.91
2018,9,17,18,0,221.0,21.0,3.2,13.0,32.0,79.46,0.0
2018,9,17,18,15,110.5,10.5,3.1,12.7,16.0,29.9,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,9,18,5,45,17.5,4.0,2.9,9.55,4.0,0.0,0.0
2018,9,18,6,0,35.0,8.0,2.9,9.7,8.0,7.86,0.0
2018,9,18,6,15,132.0,22.0,2.9,10.35,33.5,17.49,0.0
2018,9,18,6,30,229.0,36.0,2.9,11.0,59.0,27.94,17.91
2018,9,18,6,45,345.0,47.0,2.9,11.65,104.5,36.07,26.27
2018,9,18,7,0,461.0,58.0,2.9,12.3,150.0,62.9,36.74
2018,9,18,7,15,556.5,62.5,2.85,12.85,205.5,104.34,60.18
2018,9,18,7,30,652.0,67.0,2.8,13.4,261.0,156.79,98.8
2018,9,18,7,45,695.0,72.0,2.75,14.0,312.5,209.29,143.58
2018,9,18,8,0,738.0,77.0,2.7,14.6,364.0,267.98,195.01
2018,9,18,8,15,768.5,80.0,2.65,15.15,413.5,322.67,243.61
2018,9,18,8,30,799.0,83.0,2.6,15.7,463.0,379.7,293.19
2018,9,18,8,45,821.5,85.5,2.55,16.3,509.5,434.84,339.98
2018,9,18,9,0,844.0,88.0,2.5,16.9,556.0,490.85,385.87
2018,9,18,9,15,864.0,88.0,2.4,17.45,598.0,544.28,428.18
2018,9,18,9,30,884.0,88.0,2.3,18.0,640.0,596.69,468.22
2018,9,18,9,45,901.0,87.5,2.25,18.55,677.0,646.39,505.1
2018,9,18,10,0,918.0,87.0,2.2,19.1,714.0,695.17,540.14
2018,9,18,10,15,926.0,87.5,2.2,19.45,742.5,737.46,568.68
2018,9,18,10,30,934.0,88.0,2.2,19.8,771.0,777.63,594.95
2018,9,18,10,45,939.0,89.0,2.2,20.15,792.5,813.68,618.07
2018,9,18,11,0,944.0,90.0,2.2,20.5,814.0,847.02,639.15
2018,9,18,11,15,947.0,91.0,2.3,20.65,828.0,875.85,658.41
2018,9,18,11,30,950.0,92.0,2.4,20.8,842.0,901.55,675.6
2018,9,18,11,45,952.0,92.5,2.45,21.0,848.5,922.63,689.18
2018,9,18,12,0,954.0,93.0,2.5,21.2,855.0,940.33,700.6
2018,9,18,12,15,954.5,92.5,2.65,21.25,853.5,952.14,709.53
2018,9,18,12,30,955.0,92.0,2.8,21.3,852.0,960.38,716.22
2018,9,18,12,45,953.5,91.5,2.95,21.3,842.0,963.19,719.55
2018,9,18,13,0,952.0,91.0,3.1,21.3,832.0,962.36,720.59
2018,9,18,13,15,947.5,90.0,3.2,21.25,813.5,954.65,716.87
2018,9,18,13,30,943.0,89.0,3.3,21.2,795.0,943.37,710.88
2018,9,18,13,45,936.0,88.5,3.45,21.1,769.5,926.95,701.93
2018,9,18,14,0,929.0,88.0,3.6,21.0,744.0,907.23,690.7
2018,9,18,14,15,918.0,87.5,3.7,20.85,711.0,880.93,674.71
2018,9,18,14,30,907.0,87.0,3.8,20.7,678.0,851.78,656.65
2018,9,18,14,45,891.5,86.0,3.9,20.55,638.5,815.82,633.58
2018,9,18,15,0,876.0,85.0,4.0,20.4,599.0,777.68,608.68
2018,9,18,15,15,858.5,82.5,4.0,20.4,554.5,738.84,582.24
2018,9,18,15,30,841.0,80.0,4.0,20.4,510.0,693.88,550.96
2018,9,18,15,45,812.0,78.5,4.2,19.85,461.0,641.11,514.56
2018,9,18,16,0,783.0,77.0,4.4,19.3,412.0,588.26,475.55
2018,9,18,16,15,741.0,74.5,4.4,18.8,360.0,526.96,427.88
2018,9,18,16,30,699.0,72.0,4.4,18.3,308.0,469.78,381.82
2018,9,18,16,45,641.5,67.0,4.45,17.8,255.5,402.41,326.18
2018,9,18,17,0,584.0,62.0,4.5,17.3,203.0,339.27,272.11
2018,9,18,17,15,495.0,54.0,4.45,16.55,153.5,265.27,208.16
2018,9,18,17,30,406.0,46.0,4.4,15.8,104.0,199.62,150.2
2018,9,18,17,45,268.0,33.0,4.35,15.1,65.0,124.45,83.43
2018,9,18,18,0,130.0,20.0,4.3,14.4,26.0,56.74,0.0
2018,9,18,18,15,65.0,10.0,4.25,14.05,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,3.15,9.8,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,3.1,10.0,4.0,3.93,0.0
2018,9,19,6,15,91.0,19.0,3.05,10.8,27.5,14.99,0.0
2018,9,19,6,30,172.0,34.0,3.0,11.6,51.0,26.34,16.34
2018,9,19,6,45,270.0,48.0,2.9,12.4,92.5,36.32,26.37
2018,9,19,7,0,368.0,62.0,2.8,13.2,134.0,61.87,38.28
2018,9,19,7,15,505.0,65.0,2.65,14.0,195.5,100.94,59.29
2018,9,19,7,30,642.0,68.0,2.5,14.8,257.0,155.14,97.25
2018,9,19,7,45,687.5,73.0,2.35,15.55,309.0,207.52,141.32
2018,9,19,8,0,733.0,78.0,2.2,16.3,361.0,266.41,192.17
2018,9,19,8,15,763.5,82.0,2.1,17.05,411.0,321.72,240.48
2018,9,19,8,30,794.0,86.0,2.0,17.8,461.0,379.39,289.58
2018,9,19,8,45,816.0,88.5,1.95,18.6,507.0,434.01,334.97
2018,9,19,9,0,838.0,91.0,1.9,19.4,553.0,489.46,379.32
2018,9,19,9,15,853.5,94.0,1.85,19.95,594.5,542.51,420.6
2018,9,19,9,30,869.0,97.0,1.8,20.5,636.0,595.16,460.07
2018,9,19,9,45,880.5,98.5,1.75,21.05,671.0,642.97,494.7
2018,9,19,10,0,892.0,100.0,1.7,21.6,706.0,689.3,527.12
2018,9,19,10,15,900.0,101.5,1.75,21.95,735.0,731.63,556.16
2018,9,19,10,30,908.0,103.0,1.8,22.3,764.0,771.91,582.42
2018,9,19,10,45,914.0,104.0,1.8,22.65,785.5,807.91,605.07
2018,9,19,11,0,920.0,105.0,1.8,23.0,807.0,841.33,625.79
2018,9,19,11,15,924.0,105.5,1.9,23.2,821.0,869.86,644.5
