Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,0,901.0,76.0,2.9,19.6,618.0,801.17,621.3
2018,10,9,14,15,890.0,74.0,2.9,19.35,585.0,773.14,603.2
2018,10,9,14,30,879.0,72.0,2.9,19.1,552.0,742.45,583.17
2018,10,9,14,45,863.5,70.5,2.95,18.8,513.5,706.66,559.56
2018,10,9,15,0,848.0,69.0,3.0,18.5,475.0,668.91,534.17
2018,10,9,15,15,825.0,67.0,3.0,18.5,431.0,628.06,504.7
2018,10,9,15,30,802.0,65.0,3.0,18.5,387.0,582.03,469.37
2018,10,9,15,45,770.0,61.0,3.1,17.85,339.5,527.8,428.06
2018,10,9,16,0,738.0,57.0,3.2,17.2,292.0,474.05,385.45
2018,10,9,16,15,687.5,54.0,3.25,16.65,243.5,413.11,335.06
2018,10,9,16,30,637.0,51.0,3.3,16.1,195.0,354.92,284.93
2018,10,9,16,45,438.0,48.5,3.3,15.6,136.0,244.52,192.31
2018,10,9,17,0,239.0,46.0,3.3,15.1,77.0,149.79,112.89
2018,10,9,17,15,161.0,30.5,3.35,14.5,47.5,96.6,61.34
2018,10,9,17,30,83.0,15.0,3.4,13.9,18.0,35.08,0.0
2018,10,9,17,45,41.5,7.5,3.4,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,21.5,3.5,0.75,10.25,4.0,0.0,0.0
2018,10,10,6,30,43.0,7.0,0.7,10.7,8.0,6.88,0.0
2018,10,10,6,45,21.5,12.0,0.65,11.2,12.5,11.32,3.11
2018,10,10,7,0,0.0,17.0,0.6,11.7,17.0,16.4,8.78
2018,10,10,7,15,0.0,26.0,0.6,12.25,26.0,25.09,15.81
2018,10,10,7,30,0.0,35.0,0.6,12.8,35.0,33.79,23.42
2018,10,10,7,45,0.0,58.5,0.6,13.3,58.5,56.48,42.84
2018,10,10,8,0,0.0,82.0,0.6,13.8,82.0,78.75,61.55
2018,10,10,8,15,9.0,109.5,0.6,14.45,113.0,107.4,84.89
2018,10,10,8,30,18.0,137.0,0.6,15.1,144.0,137.22,108.79
2018,10,10,8,45,36.5,166.0,0.6,15.7,182.5,173.29,137.27
2018,10,10,9,0,55.0,195.0,0.6,16.3,221.0,211.73,167.2
2018,10,10,9,15,103.5,211.0,0.6,16.75,265.0,254.04,199.93
2018,10,10,9,30,152.0,227.0,0.6,17.2,309.0,302.55,237.15
2018,10,10,9,45,239.0,233.0,0.65,17.65,371.5,368.03,287.34
2018,10,10,10,0,326.0,239.0,0.7,18.1,434.0,438.17,340.1
2018,10,10,10,15,356.5,243.0,0.75,18.4,465.0,475.82,367.74
2018,10,10,10,30,387.0,247.0,0.8,18.7,496.0,514.57,396.12
2018,10,10,10,45,365.0,259.0,0.85,18.95,499.5,525.17,403.04
2018,10,10,11,0,343.0,271.0,0.9,19.2,503.0,533.42,408.39
2018,10,10,11,15,494.0,220.5,1.0,19.35,561.0,612.0,468.54
2018,10,10,11,30,645.0,170.0,1.1,19.5,619.0,692.36,528.35
2018,10,10,11,45,686.0,154.5,1.2,19.6,634.0,721.58,549.29
2018,10,10,12,0,727.0,139.0,1.3,19.7,649.0,749.06,568.76
2018,10,10,12,15,704.0,145.0,1.45,19.7,636.5,745.38,567.5
2018,10,10,12,30,681.0,151.0,1.6,19.7,624.0,738.66,564.45
2018,10,10,12,45,701.5,145.0,1.7,19.75,625.0,752.09,574.97
2018,10,10,13,0,722.0,139.0,1.8,19.8,626.0,762.71,583.44
2018,10,10,13,15,724.5,136.5,1.9,19.7,613.5,759.4,582.66
2018,10,10,13,30,727.0,134.0,2.0,19.6,601.0,753.22,580.09
2018,10,10,13,45,778.0,116.0,2.1,19.5,597.0,762.93,588.84
2018,10,10,14,0,829.0,98.0,2.2,19.4,593.0,770.94,596.41
2018,10,10,14,15,850.0,86.5,2.2,19.2,569.5,758.06,588.82
2018,10,10,14,30,871.0,75.0,2.2,19.0,546.0,736.52,575.29
2018,10,10,14,45,853.0,73.5,2.25,18.8,506.5,699.21,550.64
2018,10,10,15,0,835.0,72.0,2.3,18.6,467.0,664.38,527.53
2018,10,10,15,15,811.0,69.0,2.3,18.6,422.5,617.95,493.84
2018,10,10,15,30,787.0,66.0,2.3,18.6,378.0,570.7,457.94
2018,10,10,15,45,751.5,62.5,2.3,17.9,330.5,515.74,416.13
2018,10,10,16,0,716.0,59.0,2.3,17.2,283.0,461.56,373.32
2018,10,10,16,15,661.5,54.5,2.25,16.6,234.0,398.09,321.19
2018,10,10,16,30,607.0,50.0,2.2,16.0,185.0,340.52,271.85
2018,10,10,16,45,519.5,43.5,2.2,15.4,138.5,269.28,210.28
2018,10,10,17,0,432.0,37.0,2.2,14.8,92.0,205.72,153.52
2018,10,10,17,15,281.0,26.0,2.15,14.2,55.5,124.79,74.93
2018,10,10,17,30,130.0,15.0,2.1,13.6,19.0,46.11,0.0
2018,10,10,17,45,65.0,7.5,2.05,13.05,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,9.55,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,9.9,2.0,1.97,0.0
2018,10,11,6,45,0.0,6.5,0.65,10.25,6.5,6.26,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.6,11.0,10.6,3.69
2018,10,11,7,15,0.0,16.5,0.65,11.1,16.5,15.91,8.02
2018,10,11,7,30,0.0,22.0,0.6,11.6,22.0,21.22,12.72
2018,10,11,7,45,0.0,34.0,0.6,12.1,34.0,32.82,22.76
2018,10,11,8,0,0.0,46.0,0.6,12.6,46.0,44.43,32.67
2018,10,11,8,15,0.0,62.5,0.65,13.2,62.5,60.4,46.11
2018,10,11,8,30,0.0,79.0,0.7,13.8,79.0,76.34,59.27
2018,10,11,8,45,0.0,97.5,0.7,14.4,97.5,94.14,73.76
2018,10,11,9,0,0.0,116.0,0.7,15.0,116.0,112.02,88.06
2018,10,11,9,15,0.0,117.5,0.7,15.45,117.5,113.61,88.9
2018,10,11,9,30,0.0,119.0,0.7,15.9,119.0,115.16,89.78
2018,10,11,9,45,2.5,145.5,0.75,16.35,147.0,142.41,111.45
2018,10,11,10,0,5.0,172.0,0.8,16.8,175.0,170.04,133.05
2018,10,11,10,15,29.0,218.0,0.8,17.15,236.5,233.71,183.05
2018,10,11,10,30,53.0,264.0,0.8,17.5,298.0,297.99,232.13
2018,10,11,10,45,281.0,241.0,0.8,17.85,429.0,446.6,348.05
2018,10,11,11,0,509.0,218.0,0.8,18.2,560.0,604.83,464.76
2018,10,11,11,15,717.0,151.0,0.8,18.4,641.5,709.63,540.43
2018,10,11,11,30,925.0,84.0,0.8,18.6,723.0,811.6,607.87
2018,10,11,11,45,926.0,84.5,0.8,18.8,727.0,829.47,617.72
2018,10,11,12,0,927.0,85.0,0.8,19.0,731.0,844.02,626.58
2018,10,11,12,15,927.5,84.0,0.85,19.1,727.5,853.11,633.05
2018,10,11,12,30,928.0,83.0,0.9,19.2,724.0,858.72,637.43
2018,10,11,12,45,926.0,82.5,0.95,19.3,712.5,859.31,638.67
2018,10,11,13,0,924.0,82.0,1.0,19.4,701.0,856.39,637.79
2018,10,11,13,15,918.0,81.0,1.1,19.4,681.0,846.16,633.18
2018,10,11,13,30,912.0,80.0,1.2,19.4,661.0,832.56,626.37
2018,10,11,13,45,903.0,79.0,1.3,19.4,634.0,813.3,615.71
2018,10,11,14,0,894.0,78.0,1.4,19.4,607.0,791.0,602.9
2018,10,11,14,15,882.5,76.0,1.55,19.25,573.5,762.75,586.63
2018,10,11,14,30,871.0,74.0,1.7,19.1,540.0,731.91,568.17
2018,10,11,14,45,854.0,72.0,1.85,19.0,501.0,694.77,544.61
2018,10,11,15,0,837.0,70.0,2.0,18.9,462.0,660.03,522.25
2018,10,11,15,15,813.0,67.5,2.0,18.9,418.0,614.2,489.03
2018,10,11,15,30,789.0,65.0,2.0,18.9,374.0,567.55,453.71
2018,10,11,15,45,755.0,61.0,2.3,18.25,326.5,512.93,413.31
2018,10,11,16,0,721.0,57.0,2.6,17.6,279.0,458.98,371.29
2018,10,11,16,15,669.0,52.5,2.65,16.8,230.5,396.76,320.28
2018,10,11,16,30,617.0,48.0,2.7,16.0,182.0,337.56,269.63
2018,10,11,16,45,485.5,42.5,2.8,15.2,131.0,252.79,197.41
2018,10,11,17,0,354.0,37.0,2.9,14.4,80.0,177.4,131.96
2018,10,11,17,15,211.0,24.0,2.9,13.8,46.5,100.23,55.13
2018,10,11,17,30,68.0,11.0,2.9,13.2,13.0,26.96,0.0
2018,10,11,17,45,34.0,5.5,2.9,12.65,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,7.0,1.4,11.5,9.5,0.0,0.0
2018,10,12,6,30,163.0,14.0,1.4,11.9,19.0,13.76,0.0
2018,10,12,6,45,325.5,24.5,1.45,12.3,57.0,19.28,8.12
2018,10,12,7,0,488.0,35.0,1.5,12.7,95.0,26.47,17.36
2018,10,12,7,15,573.0,40.5,1.45,13.3,142.5,63.13,30.64
2018,10,12,7,30,658.0,46.0,1.4,13.9,190.0,111.18,60.36
2018,10,12,7,45,709.5,50.5,1.35,14.5,240.0,162.06,100.32
2018,10,12,8,0,761.0,55.0,1.3,15.1,290.0,218.05,147.98
2018,10,12,8,15,794.5,58.0,1.2,15.85,338.0,272.43,195.9
2018,10,12,8,30,828.0,61.0,1.1,16.6,386.0,329.27,245.23
2018,10,12,8,45,852.0,63.5,1.0,17.4,431.0,385.04,292.42
2018,10,12,9,0,876.0,66.0,0.9,18.2,476.0,440.46,337.47
2018,10,12,9,15,894.0,67.0,0.75,18.85,516.0,491.99,377.6
2018,10,12,9,30,912.0,68.0,0.6,19.5,556.0,543.09,415.39
2018,10,12,9,45,926.0,68.5,0.5,20.15,590.0,590.73,449.29
2018,10,12,10,0,940.0,69.0,0.4,20.8,624.0,637.04,480.72
2018,10,12,10,15,948.0,70.0,0.45,21.15,651.0,678.45,510.07
2018,10,12,10,30,956.0,71.0,0.5,21.5,678.0,717.6,536.44
2018,10,12,10,45,961.5,71.5,0.55,21.8,697.5,752.0,558.47
2018,10,12,11,0,967.0,72.0,0.6,22.1,717.0,783.59,578.56
2018,10,12,11,15,970.0,72.0,0.8,22.25,728.5,809.77,597.8
2018,10,12,11,30,973.0,72.0,1.0,22.4,740.0,832.71,614.93
2018,10,12,11,45,974.0,72.5,1.2,22.5,744.0,851.26,629.27
2018,10,12,12,0,975.0,73.0,1.4,22.6,748.0,866.3,641.31
2018,10,12,12,15,974.0,72.5,1.55,22.65,743.5,875.03,648.72
2018,10,12,12,30,973.0,72.0,1.7,22.7,739.0,880.09,653.82
2018,10,12,12,45,970.0,71.5,1.85,22.7,726.5,879.83,655.61
2018,10,12,13,0,967.0,71.0,2.0,22.7,714.0,875.9,655.02
2018,10,12,13,15,962.0,70.0,2.05,22.65,694.0,866.14,649.77
2018,10,12,13,30,957.0,69.0,2.1,22.6,674.0,852.84,642.26
2018,10,12,13,45,949.0,68.0,2.15,22.55,646.5,833.71,630.86
2018,10,12,14,0,941.0,67.0,2.2,22.5,619.0,811.35,617.27
2018,10,12,14,15,929.5,65.5,2.25,22.35,585.0,782.67,599.48
2018,10,12,14,30,918.0,64.0,2.3,22.2,551.0,751.24,579.63
2018,10,12,14,45,902.0,62.5,2.3,22.1,511.0,714.1,555.05
2018,10,12,15,0,886.0,61.0,2.3,22.0,471.0,674.93,528.7
2018,10,12,15,15,863.0,58.5,2.3,22.0,426.0,628.31,495.7
2018,10,12,15,30,840.0,56.0,2.3,22.0,381.0,580.72,459.88
2018,10,12,15,45,806.5,53.0,2.35,21.2,332.5,525.96,418.94
2018,10,12,16,0,773.0,50.0,2.4,20.4,284.0,475.17,379.16
2018,10,12,16,15,721.5,46.0,2.35,19.4,234.0,411.8,327.83
2018,10,12,16,30,670.0,42.0,2.3,18.4,184.0,351.41,276.68
2018,10,12,16,45,585.0,36.5,2.25,17.4,136.5,279.77,214.96
2018,10,12,17,0,500.0,31.0,2.2,16.4,89.0,215.17,156.69
2018,10,12,17,15,333.5,22.5,2.2,15.8,53.0,131.61,63.85
2018,10,12,17,30,167.0,14.0,2.2,15.2,17.0,52.81,0.0
2018,10,12,17,45,83.5,7.0,2.2,14.65,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,83.0,7.0,0.65,11.45,9.0,0.0,0.0
2018,10,13,6,30,166.0,14.0,0.6,12.0,18.0,13.76,0.0
2018,10,13,6,45,330.0,23.5,0.5,12.5,55.0,18.5,6.87
2018,10,13,7,0,494.0,33.0,0.4,13.0,92.0,27.12,17.88
2018,10,13,7,15,577.5,39.0,0.3,13.5,139.5,60.72,28.94
2018,10,13,7,30,661.0,45.0,0.2,14.0,187.0,109.13,58.46
2018,10,13,7,45,711.0,49.5,0.15,14.55,236.5,159.78,97.57
2018,10,13,8,0,761.0,54.0,0.1,15.1,286.0,215.36,144.02
2018,10,13,8,15,793.0,57.5,0.15,15.6,334.0,269.69,191.34
2018,10,13,8,30,825.0,61.0,0.2,16.1,382.0,326.32,240.12
2018,10,13,8,45,847.5,63.5,0.3,16.65,426.0,381.24,286.9
2018,10,13,9,0,870.0,66.0,0.4,17.2,470.0,435.67,332.02
2018,10,13,9,15,885.0,68.0,0.45,17.65,509.0,486.41,372.82
2018,10,13,9,30,900.0,70.0,0.5,18.1,548.0,536.48,411.78
2018,10,13,9,45,911.0,71.5,0.6,18.6,581.0,582.88,447.31
2018,10,13,10,0,922.0,73.0,0.7,19.1,614.0,627.75,480.8
2018,10,13,10,15,930.0,75.0,0.75,19.5,641.0,669.48,510.83
2018,10,13,10,30,938.0,77.0,0.8,19.9,668.0,709.01,538.26
2018,10,13,10,45,943.0,77.5,0.85,20.3,687.0,742.47,559.84
2018,10,13,11,0,948.0,78.0,0.9,20.7,706.0,773.14,579.46
2018,10,13,11,15,951.0,78.5,0.9,20.9,717.5,799.36,595.79
2018,10,13,11,30,954.0,79.0,0.9,21.1,729.0,822.42,610.01
2018,10,13,11,45,954.5,79.5,0.95,21.3,733.0,840.22,621.58
2018,10,13,12,0,955.0,80.0,1.0,21.5,737.0,854.58,631.03
2018,10,13,12,15,954.0,79.5,1.05,21.5,732.5,863.1,637.29
2018,10,13,12,30,953.0,79.0,1.1,21.5,728.0,868.04,641.4
2018,10,13,12,45,949.5,78.5,1.15,21.55,715.5,867.33,641.85
2018,10,13,13,0,946.0,78.0,1.2,21.6,703.0,863.03,640.13
2018,10,13,13,15,940.0,77.5,1.25,21.5,683.0,853.15,635.24
2018,10,13,13,30,934.0,77.0,1.3,21.4,663.0,839.85,628.18
2018,10,13,13,45,925.0,76.0,1.3,21.35,635.5,820.27,616.24
2018,10,13,14,0,916.0,75.0,1.3,21.3,608.0,797.58,602.27
2018,10,13,14,15,903.5,73.5,1.3,21.1,574.0,768.73,584.42
2018,10,13,14,30,891.0,72.0,1.3,20.9,540.0,737.26,564.67
2018,10,13,14,45,873.5,70.0,1.3,20.7,500.0,699.31,540.15
2018,10,13,15,0,856.0,68.0,1.3,20.5,460.0,659.51,513.96
2018,10,13,15,15,831.0,65.0,1.3,20.5,415.0,616.18,483.09
2018,10,13,15,30,806.0,62.0,1.3,20.5,370.0,567.87,447.23
2018,10,13,15,45,770.5,58.5,1.35,19.65,322.0,512.6,406.57
2018,10,13,16,0,735.0,55.0,1.4,18.8,274.0,458.1,364.6
2018,10,13,16,15,681.5,50.5,1.4,17.95,225.0,394.99,313.75
2018,10,13,16,30,628.0,46.0,1.4,17.1,176.0,335.02,263.19
2018,10,13,16,45,538.0,39.5,1.45,16.25,129.5,265.6,203.61
2018,10,13,17,0,448.0,33.0,1.5,15.4,83.0,201.6,145.98
2018,10,13,17,15,281.0,22.0,1.5,14.7,48.0,113.94,44.91
2018,10,13,17,30,114.0,11.0,1.5,14.0,13.0,37.06,0.0
2018,10,13,17,45,57.0,5.5,1.5,13.35,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,10,14,6,15,64.0,6.0,0.25,9.45,7.5,0.0,0.0
2018,10,14,6,30,128.0,12.0,0.2,9.9,15.0,11.8,0.0
2018,10,14,6,45,164.0,23.0,0.15,10.4,36.0,17.91,5.7
2018,10,14,7,0,200.0,34.0,0.1,10.9,57.0,25.82,16.89
2018,10,14,7,15,318.0,42.0,0.1,11.45,99.5,48.5,26.71
2018,10,14,7,30,436.0,50.0,0.1,12.0,142.0,87.69,50.61
2018,10,14,7,45,287.0,79.0,0.1,12.6,146.0,116.77,80.95
2018,10,14,8,0,138.0,108.0,0.1,13.2,150.0,130.84,99.5
2018,10,14,8,15,323.5,106.0,0.1,13.8,225.0,186.79,140.36
2018,10,14,8,30,509.0,104.0,0.1,14.4,300.0,264.01,199.66
2018,10,14,8,45,635.0,97.5,0.15,15.05,370.5,332.02,253.33
2018,10,14,9,0,761.0,91.0,0.2,15.7,441.0,412.05,315.76
2018,10,14,9,15,781.0,95.5,0.25,16.2,481.5,462.92,355.95
2018,10,14,9,30,801.0,100.0,0.3,16.7,522.0,513.89,395.23
2018,10,14,9,45,843.5,95.0,0.3,17.25,564.0,567.47,434.82
2018,10,14,10,0,886.0,90.0,0.3,17.8,606.0,621.2,473.29
2018,10,14,10,15,934.5,80.5,0.35,18.3,646.5,675.27,511.79
2018,10,14,10,30,983.0,71.0,0.4,18.8,687.0,729.71,549.06
2018,10,14,10,45,989.5,72.5,0.4,19.35,708.0,766.51,571.18
2018,10,14,11,0,996.0,74.0,0.4,19.9,729.0,800.48,591.37
2018,10,14,11,15,999.5,74.0,0.4,20.3,741.0,827.58,607.23
2018,10,14,11,30,1003.0,74.0,0.4,20.7,753.0,851.36,620.97
2018,10,14,11,45,1004.0,74.0,0.4,21.15,756.5,869.74,631.14
2018,10,14,12,0,1005.0,74.0,0.4,21.6,760.0,884.5,639.12
2018,10,14,12,15,1004.0,73.5,0.45,21.75,755.5,893.4,645.26
2018,10,14,12,30,1003.0,73.0,0.5,21.9,751.0,898.53,649.25
2018,10,14,12,45,1000.5,72.5,0.5,22.05,738.5,898.65,649.26
2018,10,14,13,0,998.0,72.0,0.5,22.2,726.0,895.0,647.09
2018,10,14,13,15,992.5,71.0,0.6,22.15,705.0,884.61,643.29
2018,10,14,13,30,987.0,70.0,0.7,22.1,684.0,870.59,637.25
2018,10,14,13,45,977.5,69.0,0.8,22.05,655.0,849.88,626.81
2018,10,14,14,0,968.0,68.0,0.9,22.0,626.0,825.89,614.1
2018,10,14,14,15,954.0,66.5,1.0,21.8,590.0,794.84,596.78
2018,10,14,14,30,940.0,65.0,1.1,21.6,554.0,761.07,577.26
2018,10,14,14,45,923.0,63.5,1.2,21.4,513.0,722.74,554.08
2018,10,14,15,0,906.0,62.0,1.3,21.2,472.0,682.37,528.86
2018,10,14,15,15,883.0,59.5,1.3,21.2,426.5,635.27,495.84
2018,10,14,15,30,860.0,57.0,1.3,21.2,381.0,587.16,460.3
2018,10,14,15,45,825.5,54.0,1.5,20.2,331.5,531.37,420.5
2018,10,14,16,0,791.0,51.0,1.7,19.2,282.0,479.43,381.13
2018,10,14,16,15,737.5,47.0,1.8,18.05,231.5,414.73,329.4
2018,10,14,16,30,684.0,43.0,1.9,16.9,181.0,353.08,277.47
2018,10,14,16,45,594.0,36.5,1.95,15.75,132.5,278.37,213.19
2018,10,14,17,0,504.0,30.0,2.0,14.6,84.0,211.19,151.63
2018,10,14,17,15,319.0,20.5,2.1,14.1,48.5,120.85,32.73
2018,10,14,17,30,134.0,11.0,2.2,13.6,13.0,41.21,0.0
2018,10,14,17,45,67.0,5.5,2.25,13.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,101.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,202.0,14.0,2.5,11.9,18.0,13.76,0.0
2018,10,15,6,45,383.5,22.5,2.55,12.2,56.5,19.62,5.39
2018,10,15,7,0,565.0,31.0,2.6,12.5,95.0,25.51,16.27
2018,10,15,7,15,648.5,36.5,2.6,13.0,144.5,58.98,26.53
2018,10,15,7,30,732.0,42.0,2.6,13.5,194.0,110.5,57.21
2018,10,15,7,45,780.0,45.5,2.65,14.05,245.0,163.53,98.62
2018,10,15,8,0,828.0,49.0,2.7,14.6,296.0,222.6,149.45
2018,10,15,8,15,859.5,52.0,2.6,15.2,345.5,279.49,200.6
2018,10,15,8,30,891.0,55.0,2.5,15.8,395.0,338.43,253.19
2018,10,15,8,45,909.5,57.0,2.4,16.4,439.0,393.32,301.67
2018,10,15,9,0,928.0,59.0,2.3,17.0,483.0,448.3,348.62
2018,10,15,9,15,941.5,61.0,2.2,17.55,522.5,500.78,392.0
2018,10,15,9,30,955.0,63.0,2.1,18.1,562.0,552.32,432.97
2018,10,15,9,45,964.5,64.5,2.0,18.65,595.5,599.95,469.45
2018,10,15,10,0,974.0,66.0,1.9,19.2,629.0,645.79,503.23
2018,10,15,10,15,982.0,67.0,1.8,19.7,656.5,688.14,533.37
2018,10,15,10,30,990.0,68.0,1.7,20.2,684.0,728.12,560.25
2018,10,15,10,45,995.0,69.0,1.6,20.65,704.0,763.45,581.99
2018,10,15,11,0,1000.0,70.0,1.5,21.1,724.0,795.84,601.31
2018,10,15,11,15,1002.5,70.5,1.4,21.5,735.5,822.72,616.69
2018,10,15,11,30,1005.0,71.0,1.3,21.9,747.0,846.23,629.62
2018,10,15,11,45,1006.0,71.5,1.2,22.3,751.0,865.1,639.32
2018,10,15,12,0,1007.0,72.0,1.1,22.7,755.0,880.34,646.57
2018,10,15,12,15,1006.0,71.5,1.05,22.9,750.0,889.19,650.94
2018,10,15,12,30,1005.0,71.0,1.0,23.1,745.0,894.25,653.03
2018,10,15,12,45,1002.5,70.0,0.95,23.25,732.5,893.76,651.82
2018,10,15,13,0,1000.0,69.0,0.9,23.4,720.0,889.47,648.38
2018,10,15,13,15,994.0,68.5,0.9,23.35,699.0,879.19,642.6
2018,10,15,13,30,988.0,68.0,0.9,23.3,678.0,865.29,634.66
2018,10,15,13,45,980.0,67.0,0.95,23.25,650.0,845.72,623.94
2018,10,15,14,0,972.0,66.0,1.0,23.2,622.0,822.83,611.03
2018,10,15,14,15,960.0,65.0,1.1,22.95,587.0,793.78,595.05
2018,10,15,14,30,948.0,64.0,1.2,22.7,552.0,761.92,576.84
2018,10,15,14,45,931.5,62.0,1.3,22.45,511.0,723.17,553.41
2018,10,15,15,0,915.0,60.0,1.4,22.2,470.0,682.34,527.9
2018,10,15,15,15,891.5,58.0,1.4,22.2,424.0,635.29,494.76
2018,10,15,15,30,868.0,56.0,1.4,22.2,378.0,587.27,459.21
2018,10,15,15,45,833.5,52.5,1.65,21.05,328.5,530.69,419.2
2018,10,15,16,0,799.0,49.0,1.9,19.9,279.0,478.0,379.44
2018,10,15,16,15,745.5,45.0,1.95,18.7,228.0,413.2,327.32
2018,10,15,16,30,692.0,41.0,2.0,17.5,177.0,351.47,275.08
2018,10,15,16,45,599.5,35.0,2.05,16.25,129.0,276.44,210.49
2018,10,15,17,0,507.0,29.0,2.1,15.0,81.0,209.09,147.97
2018,10,15,17,15,319.0,20.0,2.15,14.45,46.5,118.11,10.82
2018,10,15,17,30,131.0,11.0,2.2,13.9,12.0,40.08,0.0
2018,10,15,17,45,65.5,5.5,2.25,13.3,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.65,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,11.8,0.0
2018,10,16,6,45,321.5,21.0,0.45,11.6,50.0,16.61,2.4
2018,10,16,7,0,505.0,30.0,0.4,12.1,86.0,24.66,15.56
2018,10,16,7,15,592.0,36.0,0.35,12.8,133.5,54.79,25.16
2018,10,16,7,30,679.0,42.0,0.3,13.5,181.0,103.71,53.74
2018,10,16,7,45,730.5,45.5,0.3,14.25,230.0,154.15,92.09
2018,10,16,8,0,782.0,49.0,0.3,15.0,279.0,209.62,138.42
2018,10,16,8,15,815.5,52.5,0.25,15.55,327.5,266.32,187.59
2018,10,16,8,30,849.0,56.0,0.2,16.1,376.0,323.94,236.98
2018,10,16,8,45,871.0,58.0,0.15,16.7,420.0,377.88,282.42
2018,10,16,9,0,893.0,60.0,0.1,17.3,464.0,432.33,326.6
2018,10,16,9,15,908.0,62.0,0.1,17.85,503.0,483.76,367.24
2018,10,16,9,30,923.0,64.0,0.1,18.4,542.0,534.47,405.8
2018,10,16,9,45,933.5,65.5,0.15,19.0,575.0,581.21,440.47
2018,10,16,10,0,944.0,67.0,0.2,19.6,608.0,626.32,472.94
2018,10,16,10,15,952.0,67.5,0.2,20.05,634.5,666.96,501.06
2018,10,16,10,30,960.0,68.0,0.2,20.5,661.0,705.3,526.6
2018,10,16,10,45,965.5,69.0,0.25,20.95,680.5,739.97,548.4
2018,10,16,11,0,971.0,70.0,0.3,21.4,700.0,771.82,568.25
2018,10,16,11,15,972.5,70.5,0.4,21.65,710.5,797.19,585.13
2018,10,16,11,30,974.0,71.0,0.5,21.9,721.0,819.26,600.04
2018,10,16,11,45,975.0,71.0,0.55,22.2,724.5,836.98,611.26
2018,10,16,12,0,976.0,71.0,0.6,22.5,728.0,851.19,620.35
2018,10,16,12,15,974.0,71.0,0.75,22.55,723.0,859.43,628.12
2018,10,16,12,30,972.0,71.0,0.9,22.6,718.0,864.01,633.62
2018,10,16,12,45,968.5,70.5,1.0,22.7,705.5,863.16,634.74
2018,10,16,13,0,965.0,70.0,1.1,22.8,693.0,858.65,633.59
2018,10,16,13,15,958.5,69.5,1.25,22.75,672.5,848.15,629.59
2018,10,16,13,30,952.0,69.0,1.4,22.7,652.0,834.17,623.22
2018,10,16,13,45,942.5,68.0,1.55,22.65,624.0,813.91,612.48
2018,10,16,14,0,933.0,67.0,1.7,22.6,596.0,790.5,599.42
2018,10,16,14,15,919.0,65.5,1.8,22.35,561.0,760.21,581.34
2018,10,16,14,30,905.0,64.0,1.9,22.1,526.0,727.33,561.17
2018,10,16,14,45,887.0,62.5,2.05,21.9,486.0,689.35,537.16
2018,10,16,15,0,869.0,61.0,2.2,21.7,446.0,649.53,511.2
2018,10,16,15,15,844.0,59.0,2.2,21.7,401.5,603.19,477.06
2018,10,16,15,30,819.0,57.0,2.2,21.7,357.0,559.89,443.84
2018,10,16,15,45,782.0,54.0,2.35,20.65,309.0,504.35,402.42
2018,10,16,16,0,745.0,51.0,2.5,19.6,261.0,449.68,359.61
2018,10,16,16,15,687.5,46.5,2.55,18.6,212.0,385.0,306.54
2018,10,16,16,30,630.0,42.0,2.6,17.6,163.0,323.86,254.06
2018,10,16,16,45,533.5,36.0,2.6,16.6,117.5,250.58,190.44
2018,10,16,17,0,437.0,30.0,2.6,15.6,72.0,189.73,132.39
2018,10,16,17,15,269.5,20.0,2.65,15.05,41.0,102.52,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.5,10.0,32.29,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,6,15,54.0,5.5,1.35,10.2,6.0,0.0,0.0
2018,10,17,6,30,108.0,11.0,1.4,10.6,12.0,10.81,0.0
2018,10,17,6,45,272.0,21.5,1.4,11.0,45.0,17.31,0.91
2018,10,17,7,0,436.0,32.0,1.4,11.4,78.0,24.66,15.44
2018,10,17,7,15,527.5,39.0,1.4,11.95,124.0,51.96,24.99
2018,10,17,7,30,619.0,46.0,1.4,12.5,170.0,100.38,53.91
2018,10,17,7,45,674.5,50.5,1.35,13.0,218.5,148.84,90.92
2018,10,17,8,0,730.0,55.0,1.3,13.5,267.0,202.87,136.53
2018,10,17,8,15,766.5,58.0,1.2,14.2,314.0,255.7,183.19
2018,10,17,8,30,803.0,61.0,1.1,14.9,361.0,311.3,231.88
2018,10,17,8,45,828.0,64.0,1.0,15.6,405.0,365.16,278.24
2018,10,17,9,0,853.0,67.0,0.9,16.3,449.0,420.47,324.02
2018,10,17,9,15,871.0,68.5,0.85,16.9,488.0,470.87,364.73
2018,10,17,9,30,889.0,70.0,0.8,17.5,527.0,520.89,403.54
2018,10,17,9,45,902.5,71.5,0.7,18.1,560.5,567.79,438.09
2018,10,17,10,0,916.0,73.0,0.6,18.7,594.0,613.38,470.17
2018,10,17,10,15,925.0,73.5,0.6,19.15,620.5,653.57,498.66
2018,10,17,10,30,934.0,74.0,0.6,19.6,647.0,691.62,524.89
2018,10,17,10,45,939.0,75.5,0.55,20.0,666.0,725.64,545.71
2018,10,17,11,0,944.0,77.0,0.5,20.4,685.0,756.91,564.16
2018,10,17,11,15,947.5,77.0,0.45,20.6,696.5,782.55,579.08
2018,10,17,11,30,951.0,77.0,0.4,20.8,708.0,805.05,591.9
2018,10,17,11,45,951.5,77.5,0.4,21.05,711.5,822.53,602.21
2018,10,17,12,0,952.0,78.0,0.4,21.3,715.0,836.57,610.43
2018,10,17,12,15,950.5,77.5,0.5,21.35,710.0,844.43,617.13
2018,10,17,12,30,949.0,77.0,0.6,21.4,705.0,848.71,621.76
2018,10,17,12,45,944.5,77.5,0.7,21.5,692.5,848.14,623.26
2018,10,17,13,0,940.0,78.0,0.8,21.6,680.0,844.02,622.57
2018,10,17,13,15,933.5,77.0,0.95,21.55,659.5,833.13,618.62
2018,10,17,13,30,927.0,76.0,1.1,21.5,639.0,818.85,612.34
2018,10,17,13,45,917.5,75.0,1.25,21.45,611.5,798.98,602.1
2018,10,17,14,0,908.0,74.0,1.4,21.4,584.0,776.05,589.56
2018,10,17,14,15,894.5,72.5,1.5,21.2,550.0,746.71,572.12
2018,10,17,14,30,881.0,71.0,1.6,21.0,516.0,714.86,552.63
2018,10,17,14,45,861.5,69.0,1.75,20.8,476.0,676.03,528.09
2018,10,17,15,0,842.0,67.0,1.9,20.6,436.0,639.66,504.24
2018,10,17,15,15,815.5,64.5,1.9,20.6,391.5,592.63,469.29
2018,10,17,15,30,789.0,62.0,1.9,20.6,347.0,544.97,432.9
2018,10,17,15,45,750.0,58.0,2.1,19.7,299.0,488.44,390.59
2018,10,17,16,0,711.0,54.0,2.3,18.8,251.0,433.01,346.96
2018,10,17,16,15,650.5,49.0,2.4,17.85,202.5,368.03,293.49
2018,10,17,16,30,590.0,44.0,2.5,16.9,154.0,306.87,240.89
2018,10,17,16,45,490.0,37.0,2.6,15.9,110.0,236.95,179.95
2018,10,17,17,0,390.0,30.0,2.7,14.9,66.0,173.18,118.83
2018,10,17,17,15,226.0,18.5,2.75,14.35,36.5,87.67,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.8,7.0,20.33,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,48.0,5.0,1.15,11.35,5.5,0.0,0.0
2018,10,18,6,30,96.0,10.0,1.1,11.5,11.0,9.83,0.0
2018,10,18,6,45,254.5,21.0,1.05,11.6,43.0,17.01,0.0
2018,10,18,7,0,413.0,32.0,1.0,11.7,75.0,24.88,15.48
2018,10,18,7,15,507.0,39.5,0.95,12.4,120.0,50.53,24.76
2018,10,18,7,30,601.0,47.0,0.9,13.1,165.0,96.5,51.4
2018,10,18,7,45,620.0,55.0,0.85,13.75,205.5,141.93,87.08
2018,10,18,8,0,639.0,63.0,0.8,14.4,246.0,188.93,127.63
2018,10,18,8,15,688.5,67.0,0.7,15.0,295.0,241.31,172.58
2018,10,18,8,30,738.0,71.0,0.6,15.6,344.0,299.01,221.61
2018,10,18,8,45,789.5,69.5,0.5,16.15,393.0,354.61,268.0
2018,10,18,9,0,841.0,68.0,0.4,16.7,442.0,413.76,315.68
2018,10,18,9,15,859.0,70.5,0.35,17.25,481.0,465.0,356.26
2018,10,18,9,30,877.0,73.0,0.3,17.8,520.0,515.4,394.63
2018,10,18,9,45,890.5,74.5,0.25,18.35,553.5,561.72,428.58
2018,10,18,10,0,904.0,76.0,0.2,18.9,587.0,606.75,460.35
2018,10,18,10,15,913.5,77.0,0.2,19.3,613.5,647.26,488.74
2018,10,18,10,30,923.0,78.0,0.2,19.7,640.0,685.71,514.94
2018,10,18,10,45,929.0,79.5,0.2,20.05,659.5,720.03,536.82
2018,10,18,11,0,935.0,81.0,0.2,20.4,679.0,751.68,556.17
2018,10,18,11,15,938.0,81.0,0.25,20.65,690.0,776.69,572.02
2018,10,18,11,30,941.0,81.0,0.3,20.9,701.0,798.58,585.97
2018,10,18,11,45,942.0,81.5,0.35,21.1,704.5,816.24,597.4
2018,10,18,12,0,943.0,82.0,0.4,21.3,708.0,830.52,606.8
2018,10,18,12,15,942.0,81.5,0.5,21.4,703.5,838.67,613.58
2018,10,18,12,30,941.0,81.0,0.6,21.5,699.0,843.29,618.29
2018,10,18,12,45,938.0,80.5,0.7,21.6,686.5,842.78,619.81
2018,10,18,13,0,935.0,80.0,0.8,21.7,674.0,838.74,619.15
2018,10,18,13,15,928.5,78.5,0.9,21.7,653.5,827.31,613.93
2018,10,18,13,30,922.0,77.0,1.0,21.7,633.0,812.51,606.52
2018,10,18,13,45,912.0,76.5,1.1,21.65,605.5,792.91,595.93
2018,10,18,14,0,902.0,76.0,1.2,21.6,578.0,770.29,583.19
2018,10,18,14,15,887.5,74.0,1.35,21.45,543.5,739.82,565.56
2018,10,18,14,30,873.0,72.0,1.5,21.3,509.0,706.89,545.77
2018,10,18,14,45,854.0,69.5,1.6,21.15,469.0,668.11,520.85
2018,10,18,15,0,835.0,67.0,1.7,21.0,429.0,631.76,496.46
2018,10,18,15,15,808.0,64.0,1.7,21.0,384.5,584.17,461.2
2018,10,18,15,30,781.0,61.0,1.7,21.0,340.0,536.02,424.53
2018,10,18,15,45,741.5,57.5,1.9,20.15,292.5,480.28,382.83
2018,10,18,16,0,702.0,54.0,2.1,19.3,245.0,425.68,339.83
2018,10,18,16,15,641.0,48.5,2.15,18.35,197.0,360.56,286.23
2018,10,18,16,30,580.0,43.0,2.2,17.4,149.0,299.34,233.64
2018,10,18,16,45,478.0,36.0,2.3,16.45,105.5,229.64,173.02
2018,10,18,17,0,376.0,29.0,2.4,15.5,62.0,166.32,110.84
2018,10,18,17,15,217.0,17.5,2.45,15.0,34.0,74.02,0.0
2018,10,18,17,30,58.0,6.0,2.5,14.5,6.0,5.9,0.0
2018,10,18,17,45,29.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,0.9,11.25,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,11.7,10.0,8.85,0.0
2018,10,19,6,45,252.5,20.0,0.9,12.15,41.0,16.2,0.0
2018,10,19,7,0,411.0,31.0,0.9,12.6,72.0,24.13,14.61
2018,10,19,7,15,506.5,38.5,0.95,13.35,117.0,48.47,23.46
2018,10,19,7,30,602.0,46.0,1.0,14.1,162.0,96.09,50.99
2018,10,19,7,45,659.5,50.5,1.05,14.9,210.0,143.51,86.27
2018,10,19,8,0,717.0,55.0,1.1,15.7,258.0,196.75,130.35
2018,10,19,8,15,755.0,58.5,1.0,16.3,305.0,249.45,176.32
2018,10,19,8,30,793.0,62.0,0.9,16.9,352.0,305.11,224.53
2018,10,19,8,45,819.5,64.5,0.85,17.55,396.0,358.26,270.04
2018,10,19,9,0,846.0,67.0,0.8,18.2,440.0,412.5,314.89
2018,10,19,9,15,864.5,69.0,0.75,18.8,479.0,463.55,355.8
2018,10,19,9,30,883.0,71.0,0.7,19.4,518.0,513.81,394.5
2018,10,19,9,45,896.5,73.0,0.65,20.0,551.5,560.76,429.28
2018,10,19,10,0,910.0,75.0,0.6,20.6,585.0,606.43,461.78
2018,10,19,10,15,919.5,76.0,0.5,21.0,611.5,647.06,489.31
2018,10,19,10,30,929.0,77.0,0.4,21.4,638.0,685.6,514.37
2018,10,19,10,45,936.0,77.5,0.35,21.8,657.5,719.62,535.35
2018,10,19,11,0,943.0,78.0,0.3,22.2,677.0,751.0,553.63
2018,10,19,11,15,946.5,78.5,0.35,22.35,688.5,777.01,570.36
2018,10,19,11,30,950.0,79.0,0.4,22.5,700.0,799.9,585.16
2018,10,19,11,45,952.0,79.0,0.5,22.7,704.0,817.85,597.64
