Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,0,954.0,79.0,0.6,22.9,708.0,832.41,608.11
2018,10,19,12,15,951.5,79.5,0.7,23.0,703.0,840.52,614.77
2018,10,19,12,30,949.0,80.0,0.8,23.1,698.0,845.06,619.31
2018,10,19,12,45,943.5,79.5,0.9,23.2,684.5,842.53,619.35
2018,10,19,13,0,938.0,79.0,1.0,23.3,671.0,836.46,617.21
2018,10,19,13,15,932.0,78.5,1.1,23.3,651.0,826.53,612.81
2018,10,19,13,30,926.0,78.0,1.2,23.3,631.0,813.22,606.19
2018,10,19,13,45,918.0,76.0,1.3,23.3,603.5,793.39,595.16
2018,10,19,14,0,910.0,74.0,1.4,23.3,576.0,770.46,581.95
2018,10,19,14,15,896.5,72.5,1.5,23.2,542.0,741.16,564.38
2018,10,19,14,30,883.0,71.0,1.6,23.1,508.0,709.35,544.78
2018,10,19,14,45,864.0,68.5,1.7,22.95,468.0,670.36,519.77
2018,10,19,15,0,845.0,66.0,1.8,22.8,428.0,633.76,495.14
2018,10,19,15,15,818.0,63.5,1.8,22.8,383.5,586.54,460.24
2018,10,19,15,30,791.0,61.0,1.8,22.8,339.0,538.72,423.91
2018,10,19,15,45,752.0,56.5,2.05,21.9,291.0,481.86,381.73
2018,10,19,16,0,713.0,52.0,2.3,21.0,243.0,426.12,338.08
2018,10,19,16,15,651.5,47.0,2.45,20.15,195.0,361.13,284.68
2018,10,19,16,30,590.0,42.0,2.6,19.3,147.0,300.04,232.2
2018,10,19,16,45,484.5,34.5,2.75,18.5,103.0,228.5,170.1
2018,10,19,17,0,379.0,27.0,2.9,17.7,59.0,162.75,103.83
2018,10,19,17,15,217.5,16.5,2.95,17.1,32.0,72.39,0.0
2018,10,19,17,30,56.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,3.1,15.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,20,6,15,43.0,4.5,1.8,10.75,4.5,0.0,0.0
2018,10,20,6,30,86.0,9.0,1.9,11.2,9.0,8.85,0.0
2018,10,20,6,45,240.5,20.0,1.95,11.65,39.0,16.42,0.0
2018,10,20,7,0,395.0,31.0,2.0,12.1,69.0,24.37,14.61
2018,10,20,7,15,490.0,38.5,2.0,12.65,113.0,46.83,23.03
2018,10,20,7,30,585.0,46.0,2.0,13.2,157.0,91.42,48.16
2018,10,20,7,45,598.5,54.5,2.0,13.75,195.5,135.46,82.72
2018,10,20,8,0,612.0,63.0,2.0,14.3,234.0,180.5,122.01
2018,10,20,8,15,629.5,72.5,1.9,14.9,275.0,228.32,164.72
2018,10,20,8,30,647.0,82.0,1.8,15.5,316.0,277.21,208.13
2018,10,20,8,45,736.0,76.5,1.7,16.15,373.5,338.41,259.22
2018,10,20,9,0,825.0,71.0,1.6,16.8,431.0,405.73,314.31
2018,10,20,9,15,846.0,72.5,1.55,17.3,470.0,456.17,355.95
2018,10,20,9,30,867.0,74.0,1.5,17.8,509.0,506.38,396.06
2018,10,20,9,45,882.5,74.5,1.45,18.35,542.0,552.12,431.4
2018,10,20,10,0,898.0,75.0,1.4,18.9,575.0,596.74,464.7
2018,10,20,10,15,906.5,76.0,1.35,19.25,600.5,636.22,493.52
2018,10,20,10,30,915.0,77.0,1.3,19.6,626.0,673.59,519.99
2018,10,20,10,45,920.5,78.5,1.25,19.95,645.0,707.15,542.38
2018,10,20,11,0,926.0,80.0,1.2,20.3,664.0,738.05,561.72
2018,10,20,11,15,929.0,80.5,1.15,20.45,675.0,763.24,577.37
2018,10,20,11,30,932.0,81.0,1.1,20.6,686.0,785.34,590.87
2018,10,20,11,45,932.5,81.5,1.1,20.75,689.5,802.35,601.58
2018,10,20,12,0,933.0,82.0,1.1,20.9,693.0,816.0,610.16
2018,10,20,12,15,932.0,81.5,1.05,20.95,688.0,823.97,614.6
2018,10,20,12,30,931.0,81.0,1.0,21.0,683.0,828.45,616.89
2018,10,20,12,45,927.5,80.0,1.0,21.05,670.5,826.9,616.06
2018,10,20,13,0,924.0,79.0,1.0,21.1,658.0,821.86,613.13
2018,10,20,13,15,917.5,78.5,1.0,21.0,638.0,811.61,607.23
2018,10,20,13,30,911.0,78.0,1.0,20.9,618.0,798.04,599.27
2018,10,20,13,45,901.0,76.5,1.05,20.8,590.5,777.47,587.32
2018,10,20,14,0,891.0,75.0,1.1,20.7,563.0,753.93,573.35
2018,10,20,14,15,872.0,74.5,1.1,20.45,527.5,722.24,553.36
2018,10,20,14,30,853.0,74.0,1.1,20.2,492.0,692.74,534.77
2018,10,20,14,45,835.0,71.0,1.1,20.0,453.0,654.62,509.66
2018,10,20,15,0,817.0,68.0,1.1,19.8,414.0,614.79,481.76
2018,10,20,15,15,790.5,65.0,1.1,19.8,370.5,568.32,447.51
2018,10,20,15,30,764.0,62.0,1.1,19.8,327.0,521.3,411.81
2018,10,20,15,45,728.0,57.5,1.15,19.05,281.0,467.26,370.87
2018,10,20,16,0,692.0,53.0,1.2,18.3,235.0,414.13,328.69
2018,10,20,16,15,623.5,48.0,1.2,17.4,187.0,347.12,273.76
2018,10,20,16,30,555.0,43.0,1.2,16.5,139.0,287.91,222.92
2018,10,20,16,45,452.5,34.5,1.25,15.6,96.5,215.43,160.32
2018,10,20,17,0,350.0,26.0,1.3,14.7,54.0,150.28,92.09
2018,10,20,17,15,190.0,15.0,1.35,14.2,28.5,63.16,0.0
2018,10,20,17,30,30.0,4.0,1.4,13.7,3.0,0.0,0.0
2018,10,20,17,45,15.0,2.0,1.4,13.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,11.35,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,11.5,2.0,1.97,0.0
2018,10,21,6,45,0.0,10.5,1.0,11.6,10.5,10.13,0.0
2018,10,21,7,0,0.0,19.0,1.0,11.7,19.0,18.34,9.46
2018,10,21,7,15,111.0,34.5,1.0,12.2,55.0,33.19,19.98
2018,10,21,7,30,222.0,50.0,1.0,12.7,91.0,62.45,38.55
2018,10,21,7,45,146.5,64.0,0.95,13.25,94.5,79.81,55.92
2018,10,21,8,0,71.0,78.0,0.9,13.8,98.0,87.97,66.42
2018,10,21,8,15,41.0,100.5,0.95,14.3,112.5,106.36,83.17
2018,10,21,8,30,11.0,123.0,1.0,14.8,127.0,121.35,96.34
2018,10,21,8,45,21.5,144.5,1.0,15.3,153.5,146.56,116.54
2018,10,21,9,0,32.0,166.0,1.0,15.8,180.0,173.64,138.0
2018,10,21,9,15,34.5,181.5,1.0,16.3,197.5,192.16,152.36
2018,10,21,9,30,37.0,197.0,1.0,16.8,215.0,210.97,166.78
2018,10,21,9,45,51.0,216.5,1.0,17.3,243.5,240.14,189.27
2018,10,21,10,0,65.0,236.0,1.0,17.8,272.0,270.55,212.42
2018,10,21,10,15,153.0,241.5,1.05,18.15,331.0,336.45,264.04
2018,10,21,10,30,241.0,247.0,1.1,18.5,390.0,409.16,319.81
2018,10,21,10,45,367.0,230.0,1.1,18.85,456.0,485.31,377.82
2018,10,21,11,0,493.0,213.0,1.1,19.2,522.0,572.81,442.57
2018,10,21,11,15,666.5,164.0,1.15,19.35,589.5,663.39,509.99
2018,10,21,11,30,840.0,115.0,1.2,19.5,657.0,753.55,574.1
2018,10,21,11,45,889.5,99.0,1.25,19.65,675.0,785.38,594.99
2018,10,21,12,0,939.0,83.0,1.3,19.8,693.0,818.36,617.3
2018,10,21,12,15,934.5,84.0,1.4,19.8,687.5,825.27,622.9
2018,10,21,12,30,930.0,85.0,1.5,19.8,682.0,828.66,626.53
2018,10,21,12,45,921.5,86.0,1.6,19.85,668.0,825.4,625.65
2018,10,21,13,0,913.0,87.0,1.7,19.9,654.0,818.72,622.57
2018,10,21,13,15,905.5,86.0,1.8,19.75,633.5,807.23,616.73
2018,10,21,13,30,898.0,85.0,1.9,19.6,613.0,792.5,608.68
2018,10,21,13,45,887.5,83.5,2.0,19.5,585.5,771.79,596.32
2018,10,21,14,0,877.0,82.0,2.1,19.4,558.0,748.18,581.84
2018,10,21,14,15,862.0,80.0,2.15,19.15,523.5,722.48,565.7
2018,10,21,14,30,847.0,78.0,2.2,18.9,489.0,689.9,544.39
2018,10,21,14,45,826.0,75.0,2.3,18.65,449.0,650.0,517.52
2018,10,21,15,0,805.0,72.0,2.4,18.4,409.0,608.59,487.59
2018,10,21,15,15,775.0,69.0,2.4,18.4,365.0,560.48,450.74
2018,10,21,15,30,745.0,66.0,2.4,18.4,321.0,512.09,412.63
2018,10,21,15,45,701.5,61.5,2.45,17.6,274.0,454.89,367.69
2018,10,21,16,0,658.0,57.0,2.5,16.8,227.0,401.97,324.22
2018,10,21,16,15,590.0,51.5,2.45,16.15,180.5,336.67,268.86
2018,10,21,16,30,522.0,46.0,2.4,15.5,134.0,276.11,215.66
2018,10,21,16,45,398.0,37.5,2.4,14.85,91.5,197.86,147.67
2018,10,21,17,0,274.0,29.0,2.4,14.2,49.0,127.31,73.35
2018,10,21,17,15,146.5,16.0,2.35,13.75,25.5,52.56,0.0
2018,10,21,17,30,19.0,3.0,2.3,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,2.25,12.85,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,22,6,15,4.5,1.0,1.45,8.7,1.0,0.0,0.0
2018,10,22,6,30,9.0,2.0,1.4,9.1,2.0,1.97,0.0
2018,10,22,6,45,9.0,5.0,1.35,9.5,5.5,4.91,0.0
2018,10,22,7,0,9.0,8.0,1.3,9.9,9.0,7.68,0.62
2018,10,22,7,15,4.5,13.5,1.25,10.55,14.0,13.25,5.46
2018,10,22,7,30,0.0,19.0,1.2,11.2,19.0,18.32,10.09
2018,10,22,7,45,0.0,26.5,1.2,11.8,26.5,25.57,16.43
2018,10,22,8,0,0.0,34.0,1.2,12.4,34.0,32.82,22.7
2018,10,22,8,15,0.0,49.0,1.2,12.9,49.0,47.33,35.08
2018,10,22,8,30,0.0,64.0,1.2,13.4,64.0,61.86,47.29
2018,10,22,8,45,0.0,84.5,1.15,13.85,84.5,81.64,63.74
2018,10,22,9,0,0.0,105.0,1.1,14.3,105.0,101.46,79.95
2018,10,22,9,15,0.0,109.5,1.15,14.7,109.5,105.92,83.27
2018,10,22,9,30,0.0,114.0,1.2,15.1,114.0,110.37,86.59
2018,10,22,9,45,1.0,133.0,1.25,15.45,133.5,129.49,101.93
2018,10,22,10,0,2.0,152.0,1.3,15.8,153.0,148.82,117.23
2018,10,22,10,15,5.5,172.0,1.4,16.0,175.0,170.86,134.71
2018,10,22,10,30,9.0,192.0,1.5,16.2,197.0,193.29,152.38
2018,10,22,10,45,15.5,209.5,1.55,16.4,219.0,215.6,169.89
2018,10,22,11,0,22.0,227.0,1.6,16.6,241.0,238.4,187.68
2018,10,22,11,15,38.5,249.5,1.65,16.7,274.0,279.25,219.79
2018,10,22,11,30,55.0,272.0,1.7,16.8,307.0,316.71,248.9
2018,10,22,11,45,145.0,270.0,1.75,16.85,363.5,390.94,308.21
2018,10,22,12,0,235.0,268.0,1.8,16.9,420.0,468.25,368.59
2018,10,22,12,15,509.0,198.0,1.8,16.85,523.5,617.48,485.66
2018,10,22,12,30,783.0,128.0,1.8,16.8,627.0,761.43,592.07
2018,10,22,12,45,860.5,102.0,1.85,16.7,640.5,796.26,616.23
2018,10,22,13,0,938.0,76.0,1.9,16.6,654.0,822.44,635.45
2018,10,22,13,15,932.0,74.5,1.95,16.45,633.5,811.32,628.9
2018,10,22,13,30,926.0,73.0,2.0,16.3,613.0,796.84,620.42
2018,10,22,13,45,916.5,71.5,2.0,16.15,585.5,776.45,607.39
2018,10,22,14,0,907.0,70.0,2.0,16.0,558.0,753.03,592.24
2018,10,22,14,15,893.0,68.5,2.0,15.8,524.0,723.53,572.75
2018,10,22,14,30,879.0,67.0,2.0,15.6,490.0,691.58,551.32
2018,10,22,14,45,860.0,65.0,2.0,15.35,450.5,653.5,525.18
2018,10,22,15,0,841.0,63.0,2.0,15.1,411.0,613.75,496.13
2018,10,22,15,15,813.0,60.0,2.0,15.1,366.5,569.86,462.11
2018,10,22,15,30,785.0,57.0,2.0,15.1,322.0,521.45,423.69
2018,10,22,15,45,744.5,53.5,1.95,14.5,275.5,465.73,378.93
2018,10,22,16,0,704.0,50.0,1.9,13.9,229.0,411.25,333.41
2018,10,22,16,15,640.5,45.0,1.85,13.4,181.5,346.55,277.86
2018,10,22,16,30,577.0,40.0,1.8,12.9,134.0,285.92,223.81
2018,10,22,16,45,400.5,32.0,1.75,12.45,87.0,191.38,142.6
2018,10,22,17,0,224.0,24.0,1.7,12.0,40.0,105.97,55.42
2018,10,22,17,15,120.5,13.0,1.65,11.6,20.5,42.68,0.0
2018,10,22,17,30,17.0,2.0,1.6,11.2,1.0,0.0,0.0
2018,10,22,17,45,8.5,1.0,1.6,10.85,0.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,1.2,9.95,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,1.2,10.2,1.0,0.0,0.0
2018,10,23,6,45,0.0,4.5,1.2,10.45,4.5,4.42,0.0
2018,10,23,7,0,0.0,8.0,1.2,10.7,8.0,7.71,0.51
2018,10,23,7,15,0.0,11.5,1.2,11.0,11.5,11.08,3.68
2018,10,23,7,30,0.0,15.0,1.2,11.3,15.0,14.46,6.76
2018,10,23,7,45,0.0,30.0,1.25,11.55,30.0,28.95,19.36
2018,10,23,8,0,0.0,45.0,1.3,11.8,45.0,43.46,31.9
2018,10,23,8,15,0.0,64.0,1.3,11.95,64.0,61.84,47.63
2018,10,23,8,30,0.0,83.0,1.3,12.1,83.0,80.08,63.02
2018,10,23,8,45,0.0,86.5,1.35,12.2,86.5,83.56,65.77
2018,10,23,9,0,0.0,90.0,1.4,12.3,90.0,87.0,68.48
2018,10,23,9,15,19.5,127.5,1.4,12.45,137.0,131.95,105.77
2018,10,23,9,30,39.0,165.0,1.4,12.6,184.0,180.36,145.32
2018,10,23,9,45,72.5,202.0,1.4,12.75,240.5,236.9,190.96
2018,10,23,10,0,106.0,239.0,1.4,12.9,297.0,296.57,238.31
2018,10,23,10,15,109.0,251.5,1.4,13.1,313.5,315.83,252.91
2018,10,23,10,30,112.0,264.0,1.4,13.3,330.0,335.11,267.59
2018,10,23,10,45,163.5,269.0,1.45,13.55,368.5,383.47,305.75
2018,10,23,11,0,215.0,274.0,1.5,13.8,407.0,430.15,342.1
2018,10,23,11,15,193.5,285.5,1.45,14.15,406.5,433.42,343.08
2018,10,23,11,30,172.0,297.0,1.4,14.5,406.0,435.26,343.2
2018,10,23,11,45,160.0,297.5,1.4,14.9,399.5,431.24,339.41
2018,10,23,12,0,148.0,298.0,1.4,15.3,393.0,426.31,334.98
2018,10,23,12,15,336.5,253.0,1.4,15.6,466.5,533.69,420.13
2018,10,23,12,30,525.0,208.0,1.4,15.9,540.0,643.26,503.27
2018,10,23,12,45,671.0,157.0,1.4,16.2,573.0,708.03,551.79
2018,10,23,13,0,817.0,106.0,1.4,16.5,606.0,762.8,590.11
2018,10,23,13,15,863.0,88.0,1.45,16.7,601.0,769.79,595.15
2018,10,23,13,30,909.0,70.0,1.5,16.9,596.0,776.87,600.91
2018,10,23,13,45,899.5,68.5,1.55,17.05,568.5,756.71,587.75
2018,10,23,14,0,890.0,67.0,1.6,17.2,541.0,733.58,572.74
2018,10,23,14,15,875.0,66.0,1.65,17.2,507.5,704.33,553.57
2018,10,23,14,30,860.0,65.0,1.7,17.2,474.0,672.75,532.53
2018,10,23,14,45,836.5,63.5,1.8,17.2,434.0,632.86,505.36
2018,10,23,15,0,813.0,62.0,1.9,17.2,394.0,595.69,478.08
2018,10,23,15,15,754.0,63.0,1.9,17.2,344.5,534.99,431.29
2018,10,23,15,30,695.0,64.0,1.9,17.2,295.0,475.97,384.69
2018,10,23,15,45,682.5,56.5,2.1,16.6,255.5,433.94,351.55
2018,10,23,16,0,670.0,49.0,2.3,16.0,216.0,391.08,315.7
2018,10,23,16,15,592.5,44.5,2.3,15.4,169.0,322.58,257.34
2018,10,23,16,30,515.0,40.0,2.3,14.8,122.0,262.76,204.4
2018,10,23,16,45,392.0,32.0,2.35,14.25,82.0,187.1,137.72
2018,10,23,17,0,269.0,24.0,2.4,13.7,42.0,117.24,53.12
2018,10,23,17,15,144.5,13.5,2.4,13.3,22.0,48.66,0.0
2018,10,23,17,30,20.0,3.0,2.4,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,2.4,12.55,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,6,15,28.5,3.0,1.05,10.05,2.5,0.0,0.0
2018,10,24,6,30,57.0,6.0,1.0,10.3,5.0,0.0,0.0
2018,10,24,6,45,189.5,16.0,1.0,10.6,29.0,15.73,0.0
2018,10,24,7,0,322.0,26.0,1.0,10.9,53.0,20.31,10.16
2018,10,24,7,15,432.5,34.0,1.05,11.55,95.0,36.88,18.1
2018,10,24,7,30,543.0,42.0,1.1,12.2,137.0,78.89,40.31
2018,10,24,7,45,412.5,59.5,1.15,12.9,144.0,109.56,69.18
2018,10,24,8,0,282.0,77.0,1.2,13.6,151.0,124.98,88.74
2018,10,24,8,15,317.5,95.5,1.2,14.35,193.5,167.76,124.69
2018,10,24,8,30,353.0,114.0,1.2,15.1,236.0,214.07,163.53
2018,10,24,8,45,537.0,98.0,1.2,15.85,310.5,282.39,217.05
2018,10,24,9,0,721.0,82.0,1.2,16.6,385.0,366.09,283.23
2018,10,24,9,15,788.5,73.5,1.3,17.0,432.5,422.23,329.4
2018,10,24,9,30,856.0,65.0,1.4,17.4,480.0,481.53,377.33
2018,10,24,9,45,871.5,65.5,1.5,17.8,512.0,526.27,413.28
2018,10,24,10,0,887.0,66.0,1.6,18.2,544.0,569.93,447.55
2018,10,24,10,15,895.0,67.0,1.7,18.4,569.0,608.27,477.42
2018,10,24,10,30,903.0,68.0,1.8,18.6,594.0,644.51,505.16
2018,10,24,10,45,908.5,69.0,1.9,18.85,612.0,676.8,529.19
2018,10,24,11,0,914.0,70.0,2.0,19.1,630.0,706.46,549.87
2018,10,24,11,15,917.0,70.5,2.1,19.25,640.5,731.03,567.09
2018,10,24,11,30,920.0,71.0,2.2,19.4,651.0,752.57,582.24
2018,10,24,11,45,920.0,71.5,2.3,19.6,654.0,768.73,593.56
2018,10,24,12,0,920.0,72.0,2.4,19.8,657.0,781.58,602.69
2018,10,24,12,15,918.5,72.0,2.45,19.75,652.5,789.36,608.62
2018,10,24,12,30,917.0,72.0,2.5,19.7,648.0,793.73,612.33
2018,10,24,12,45,815.5,104.5,2.55,19.65,609.0,757.67,587.55
2018,10,24,13,0,714.0,137.0,2.6,19.6,570.0,716.83,559.46
2018,10,24,13,15,524.0,187.0,2.65,19.4,499.5,618.73,486.07
2018,10,24,13,30,334.0,237.0,2.7,19.2,429.0,517.51,408.02
2018,10,24,13,45,364.0,219.0,2.7,19.0,419.0,516.77,409.74
2018,10,24,14,0,394.0,201.0,2.7,18.8,409.0,513.63,409.03
2018,10,24,14,15,585.5,141.5,2.65,18.65,428.5,588.1,469.64
2018,10,24,14,30,777.0,82.0,2.6,18.5,448.0,636.72,509.56
2018,10,24,14,45,797.0,71.0,2.6,18.3,419.0,616.71,495.1
2018,10,24,15,0,817.0,60.0,2.6,18.1,390.0,588.69,474.61
2018,10,24,15,15,789.0,57.0,2.6,18.1,347.0,545.83,441.0
2018,10,24,15,30,761.0,54.0,2.6,18.1,304.0,498.55,403.14
2018,10,24,15,45,719.5,50.5,2.6,17.65,258.5,443.62,358.66
2018,10,24,16,0,678.0,47.0,2.6,17.2,213.0,390.11,313.61
2018,10,24,16,15,513.0,48.0,2.6,16.6,158.0,292.75,232.62
2018,10,24,16,30,348.0,49.0,2.6,16.0,103.0,205.1,158.81
2018,10,24,16,45,224.5,35.5,2.6,15.4,65.5,131.97,95.82
2018,10,24,17,0,101.0,22.0,2.6,14.8,28.0,64.25,21.32
2018,10,24,17,15,50.5,11.0,2.65,14.4,14.0,23.02,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.2,10.4,2.5,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.1,10.8,5.0,0.0,0.0
2018,10,25,6,45,214.5,16.0,1.05,11.15,30.0,15.73,0.0
2018,10,25,7,0,371.0,26.0,1.0,11.5,55.0,20.55,9.8
2018,10,25,7,15,328.0,40.5,0.95,12.25,79.5,40.0,22.74
2018,10,25,7,30,285.0,55.0,0.9,13.0,104.0,69.5,42.28
2018,10,25,7,45,471.5,54.5,0.9,13.8,164.5,111.53,67.97
2018,10,25,8,0,658.0,54.0,0.9,14.6,225.0,174.07,113.42
2018,10,25,8,15,721.0,54.0,0.8,15.25,273.5,225.22,156.8
2018,10,25,8,30,784.0,54.0,0.7,15.9,322.0,281.9,205.19
2018,10,25,8,45,809.5,57.0,0.65,16.55,364.5,334.55,250.68
2018,10,25,9,0,835.0,60.0,0.6,17.2,407.0,387.26,294.81
2018,10,25,9,15,854.0,61.0,0.5,17.85,444.5,435.75,333.91
2018,10,25,9,30,873.0,62.0,0.4,18.5,482.0,483.96,371.07
2018,10,25,9,45,887.0,63.0,0.35,19.15,514.0,529.01,404.76
2018,10,25,10,0,901.0,64.0,0.3,19.8,546.0,572.82,436.23
2018,10,25,10,15,909.5,65.5,0.35,20.25,571.5,612.39,465.08
2018,10,25,10,30,918.0,67.0,0.4,20.7,597.0,649.86,491.79
2018,10,25,10,45,925.0,67.5,0.4,21.15,616.0,682.96,514.08
2018,10,25,11,0,932.0,68.0,0.4,21.6,635.0,713.47,532.92
2018,10,25,11,15,935.5,69.0,0.5,21.8,646.5,739.27,550.55
2018,10,25,11,30,939.0,70.0,0.6,22.0,658.0,762.02,566.25
2018,10,25,11,45,939.5,70.5,0.7,22.25,661.0,778.81,577.98
2018,10,25,12,0,940.0,71.0,0.8,22.5,664.0,792.24,587.62
2018,10,25,12,15,938.0,71.0,0.95,22.55,659.0,799.79,594.65
2018,10,25,12,30,936.0,71.0,1.1,22.6,654.0,803.84,599.44
2018,10,25,12,45,931.5,70.5,1.25,22.65,641.0,801.91,600.26
2018,10,25,13,0,927.0,70.0,1.4,22.7,628.0,796.52,598.78
2018,10,25,13,15,919.5,69.0,1.5,22.55,607.5,784.85,592.97
2018,10,25,13,30,912.0,68.0,1.6,22.4,587.0,769.9,584.95
2018,10,25,13,45,902.0,66.5,1.75,22.3,559.5,749.36,573.33
2018,10,25,14,0,892.0,65.0,1.9,22.2,532.0,725.88,559.46
2018,10,25,14,15,877.0,63.5,2.0,21.9,498.0,696.11,540.94
2018,10,25,14,30,862.0,62.0,2.1,21.6,464.0,664.0,520.44
2018,10,25,14,45,842.0,59.5,2.15,21.35,425.0,625.33,494.26
2018,10,25,15,0,822.0,57.0,2.2,21.1,386.0,585.12,464.93
2018,10,25,15,15,793.5,54.5,2.2,21.1,343.0,538.66,429.28
2018,10,25,15,30,765.0,52.0,2.2,21.1,300.0,495.54,394.99
2018,10,25,15,45,723.0,48.5,2.35,20.15,254.5,440.4,351.96
2018,10,25,16,0,681.0,45.0,2.5,19.2,209.0,386.73,308.04
2018,10,25,16,15,615.5,40.0,2.55,18.45,163.5,323.09,253.96
2018,10,25,16,30,550.0,35.0,2.6,17.7,118.0,263.88,201.62
2018,10,25,16,45,424.5,28.0,2.6,16.95,78.0,187.31,133.6
2018,10,25,17,0,299.0,21.0,2.6,16.2,38.0,119.15,27.78
2018,10,25,17,15,149.5,10.5,2.6,15.75,19.0,46.01,0.0
2018,10,25,17,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.0,1.0,1.6,12.4,1.0,0.0,0.0
2018,10,26,6,30,14.0,2.0,1.5,12.7,2.0,0.0,0.0
2018,10,26,6,45,56.5,15.0,1.4,13.0,18.5,14.74,0.0
2018,10,26,7,0,99.0,28.0,1.3,13.3,35.0,23.3,11.0
2018,10,26,7,15,146.5,43.5,1.25,14.05,63.5,39.39,24.84
2018,10,26,7,30,194.0,59.0,1.2,14.8,92.0,66.85,43.23
2018,10,26,7,45,247.5,74.0,1.2,15.55,129.0,99.87,67.55
2018,10,26,8,0,301.0,89.0,1.2,16.3,166.0,138.21,97.76
2018,10,26,8,15,367.0,98.0,1.1,16.85,209.5,180.17,131.57
2018,10,26,8,30,433.0,107.0,1.0,17.4,253.0,228.54,171.11
2018,10,26,8,45,580.0,92.5,0.95,18.0,315.0,288.55,218.45
2018,10,26,9,0,727.0,78.0,0.9,18.6,377.0,360.93,275.67
2018,10,26,9,15,649.5,106.5,0.9,19.15,392.0,390.33,301.14
2018,10,26,9,30,572.0,135.0,0.9,19.7,407.0,412.06,319.26
2018,10,26,9,45,557.0,149.5,0.9,20.2,429.0,442.55,342.94
2018,10,26,10,0,542.0,164.0,0.9,20.7,451.0,472.22,365.03
2018,10,26,10,15,557.5,168.0,0.9,21.15,475.5,506.75,390.43
2018,10,26,10,30,573.0,172.0,0.9,21.6,500.0,540.71,414.8
2018,10,26,10,45,611.5,165.5,0.95,22.0,525.5,580.51,443.72
2018,10,26,11,0,650.0,159.0,1.0,22.4,551.0,618.23,470.76
2018,10,26,11,15,654.5,161.0,1.05,22.65,562.0,640.4,486.34
2018,10,26,11,30,659.0,163.0,1.1,22.9,573.0,660.48,500.45
2018,10,26,11,45,673.5,159.0,1.15,23.15,579.5,679.43,513.99
2018,10,26,12,0,688.0,155.0,1.2,23.4,586.0,696.23,525.97
2018,10,26,12,15,751.5,132.0,1.25,23.5,599.5,727.37,548.46
2018,10,26,12,30,815.0,109.0,1.3,23.6,613.0,753.86,566.78
2018,10,26,12,45,794.5,112.5,1.4,23.75,596.0,744.21,560.95
2018,10,26,13,0,774.0,116.0,1.5,23.9,579.0,731.55,553.44
2018,10,26,13,15,766.0,113.0,1.6,23.95,558.5,718.54,545.93
2018,10,26,13,30,758.0,110.0,1.7,24.0,538.0,702.74,536.45
2018,10,26,13,45,737.0,109.5,1.75,24.0,509.0,680.2,521.93
2018,10,26,14,0,716.0,109.0,1.8,24.0,480.0,652.98,503.96
2018,10,26,14,15,661.0,114.0,1.9,23.8,439.5,606.34,471.24
2018,10,26,14,30,606.0,119.0,2.0,23.6,399.0,559.53,437.76
2018,10,26,14,45,661.0,97.0,2.05,23.45,378.5,554.68,436.04
2018,10,26,15,0,716.0,75.0,2.1,23.3,358.0,541.42,427.36
2018,10,26,15,15,645.0,77.0,2.1,23.3,310.0,481.19,380.85
2018,10,26,15,30,574.0,79.0,2.1,23.3,262.0,421.44,333.94
2018,10,26,15,45,535.5,70.5,2.25,22.2,220.5,369.88,294.0
2018,10,26,16,0,497.0,62.0,2.4,21.1,179.0,319.97,253.51
2018,10,26,16,15,434.5,53.0,2.45,20.25,138.5,261.33,204.19
2018,10,26,16,30,372.0,44.0,2.5,19.4,98.0,207.32,157.28
2018,10,26,16,45,273.0,33.0,2.6,18.5,64.5,144.4,101.37
2018,10,26,17,0,174.0,22.0,2.7,17.6,31.0,83.19,4.03
2018,10,26,17,15,87.0,11.0,2.75,17.25,15.5,31.32,0.0
2018,10,26,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,6,15,12.0,1.5,1.8,13.05,1.0,0.0,0.0
2018,10,27,6,30,24.0,3.0,1.8,13.3,2.0,0.0,0.0
2018,10,27,6,45,59.5,14.5,1.85,13.5,17.5,14.25,0.0
2018,10,27,7,0,95.0,26.0,1.9,13.7,33.0,21.71,8.96
2018,10,27,7,15,152.0,42.0,1.9,14.2,62.5,37.79,23.58
2018,10,27,7,30,209.0,58.0,1.9,14.7,92.0,66.51,42.48
2018,10,27,7,45,261.5,72.0,1.9,15.15,128.5,98.36,65.8
2018,10,27,8,0,314.0,86.0,1.9,15.6,165.0,136.99,96.53
2018,10,27,8,15,375.0,95.5,1.9,16.05,208.0,178.72,130.71
2018,10,27,8,30,436.0,105.0,1.9,16.5,251.0,226.31,170.41
2018,10,27,8,45,438.0,120.5,1.85,17.0,283.0,265.5,204.53
2018,10,27,9,0,440.0,136.0,1.8,17.5,315.0,304.25,237.42
2018,10,27,9,15,490.5,138.5,1.8,17.95,355.5,350.46,275.12
2018,10,27,9,30,541.0,141.0,1.8,18.4,396.0,400.03,314.8
2018,10,27,9,45,557.5,146.5,1.8,18.9,425.0,438.09,344.83
2018,10,27,10,0,574.0,152.0,1.8,19.4,454.0,477.97,375.5
2018,10,27,10,15,563.5,164.5,1.85,19.75,472.5,504.93,395.98
2018,10,27,10,30,553.0,177.0,1.9,20.1,491.0,531.58,415.74
2018,10,27,10,45,577.5,175.0,1.9,20.4,512.5,563.74,439.7
2018,10,27,11,0,602.0,173.0,1.9,20.7,534.0,597.84,464.59
2018,10,27,11,15,579.0,185.0,1.95,20.8,537.0,607.53,471.35
2018,10,27,11,30,556.0,197.0,2.0,20.9,540.0,616.84,477.82
2018,10,27,11,45,612.0,178.5,2.05,21.0,558.0,652.09,504.68
2018,10,27,12,0,668.0,160.0,2.1,21.1,576.0,684.07,528.9
2018,10,27,12,15,656.5,162.5,2.2,21.05,568.5,685.54,530.49
2018,10,27,12,30,645.0,165.0,2.3,21.0,561.0,684.33,530.41
2018,10,27,12,45,667.0,153.5,2.35,21.0,556.0,691.2,536.62
2018,10,27,13,0,689.0,142.0,2.4,21.0,551.0,695.26,540.78
2018,10,27,13,15,667.5,143.0,2.45,20.85,528.0,677.14,528.41
2018,10,27,13,30,646.0,144.0,2.5,20.7,505.0,656.76,514.45
2018,10,27,13,45,532.5,167.0,2.55,20.55,455.0,587.48,462.63
2018,10,27,14,0,419.0,190.0,2.6,20.4,405.0,523.66,414.02
2018,10,27,14,15,454.0,168.0,2.55,20.2,387.5,516.17,410.31
2018,10,27,14,30,489.0,146.0,2.5,20.0,370.0,505.17,403.42
2018,10,27,14,45,507.5,128.5,2.5,19.75,343.5,484.88,389.05
2018,10,27,15,0,526.0,111.0,2.5,19.5,317.0,461.63,371.99
2018,10,27,15,15,523.0,97.5,2.5,19.5,282.5,430.86,347.76
2018,10,27,15,30,520.0,84.0,2.5,19.5,248.0,395.39,319.15
2018,10,27,15,45,478.0,75.0,2.4,18.8,207.5,343.73,277.15
2018,10,27,16,0,436.0,66.0,2.3,18.1,167.0,294.1,235.53
2018,10,27,16,15,380.0,55.0,2.2,17.65,128.5,238.88,188.07
2018,10,27,16,30,324.0,44.0,2.1,17.2,90.0,187.88,143.07
2018,10,27,16,45,233.5,32.0,2.05,16.7,58.5,129.16,89.74
2018,10,27,17,0,143.0,20.0,2.0,16.2,27.0,70.83,0.0
2018,10,27,17,15,71.5,10.0,2.0,15.85,13.5,26.49,0.0
2018,10,27,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,28,6,15,12.0,1.5,1.15,13.0,1.0,0.0,0.0
2018,10,28,6,30,24.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,28,6,45,31.0,13.0,1.2,13.35,14.0,12.78,0.0
2018,10,28,7,0,38.0,23.0,1.2,13.5,26.0,20.45,7.08
2018,10,28,7,15,58.0,40.5,1.3,13.85,48.5,36.35,23.51
2018,10,28,7,30,78.0,58.0,1.4,14.2,71.0,58.03,40.25
2018,10,28,7,45,136.5,74.5,1.5,14.5,105.0,85.23,60.41
2018,10,28,8,0,195.0,91.0,1.6,14.8,139.0,119.97,87.51
2018,10,28,8,15,141.0,107.5,1.7,15.1,146.0,135.01,103.15
2018,10,28,8,30,87.0,124.0,1.8,15.4,153.0,143.93,112.94
2018,10,28,8,45,51.5,122.5,1.85,15.7,140.0,135.54,107.1
2018,10,28,9,0,16.0,121.0,1.9,16.0,127.0,122.99,97.19
2018,10,28,9,15,37.0,145.0,2.0,16.15,161.5,157.22,125.06
2018,10,28,9,30,58.0,169.0,2.1,16.3,196.0,192.88,153.85
2018,10,28,9,45,57.0,185.5,2.15,16.45,213.5,211.79,168.83
2018,10,28,10,0,56.0,202.0,2.2,16.6,231.0,230.65,183.65
2018,10,28,10,15,42.0,206.0,2.25,16.7,228.5,229.19,182.03
2018,10,28,10,30,28.0,210.0,2.3,16.8,226.0,226.65,179.52
2018,10,28,10,45,42.5,221.0,2.4,16.9,246.0,248.82,197.25
2018,10,28,11,0,57.0,232.0,2.5,17.0,266.0,271.8,215.52
2018,10,28,11,15,101.0,251.5,2.5,16.95,313.0,324.96,258.06
2018,10,28,11,30,145.0,271.0,2.5,16.9,360.0,386.11,306.12
2018,10,28,11,45,208.0,273.0,2.55,16.9,401.0,438.21,347.41
2018,10,28,12,0,271.0,275.0,2.6,16.9,442.0,498.45,394.37
2018,10,28,12,15,202.5,275.5,2.65,16.75,400.0,444.24,351.97
2018,10,28,12,30,134.0,276.0,2.7,16.6,358.0,395.4,313.48
2018,10,28,12,45,282.0,246.5,2.7,16.5,414.0,485.21,386.93
2018,10,28,13,0,430.0,217.0,2.7,16.4,470.0,574.14,457.54
2018,10,28,13,15,556.0,174.5,2.7,16.25,490.0,621.38,496.14
2018,10,28,13,30,682.0,132.0,2.7,16.1,510.0,667.94,533.98
2018,10,28,13,45,611.0,142.5,2.7,16.0,469.0,619.44,496.89
2018,10,28,14,0,540.0,153.0,2.7,15.9,428.0,567.3,457.28
2018,10,28,14,15,680.0,112.0,2.7,15.85,435.0,612.32,494.81
2018,10,28,14,30,820.0,71.0,2.7,15.8,442.0,641.1,519.01
2018,10,28,14,45,809.0,68.5,2.7,15.75,408.0,609.57,494.78
2018,10,28,15,0,798.0,66.0,2.7,15.7,374.0,576.03,468.8
2018,10,28,15,15,766.5,62.5,2.7,15.7,330.5,527.64,430.41
2018,10,28,15,30,735.0,59.0,2.7,15.7,287.0,479.13,390.83
2018,10,28,15,45,629.0,59.0,2.7,15.55,232.5,399.92,325.66
2018,10,28,16,0,523.0,59.0,2.7,15.4,178.0,325.15,262.68
2018,10,28,16,15,458.0,49.0,2.65,15.0,135.5,263.74,209.36
2018,10,28,16,30,393.0,39.0,2.6,14.6,93.0,207.27,158.83
2018,10,28,16,45,292.5,29.0,2.55,14.25,60.5,144.97,100.01
2018,10,28,17,0,192.0,19.0,2.5,13.9,28.0,82.0,0.0
2018,10,28,17,15,96.0,9.5,2.55,13.65,14.0,31.45,0.0
2018,10,28,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,6,15,13.5,1.5,2.4,11.5,1.0,0.0,0.0
2018,10,29,6,30,27.0,3.0,2.4,11.6,2.0,0.0,0.0
2018,10,29,6,45,29.0,12.0,2.35,11.65,12.5,11.8,0.0
2018,10,29,7,0,31.0,21.0,2.3,11.7,23.0,18.8,4.85
2018,10,29,7,15,28.5,38.5,2.25,11.95,41.5,35.45,23.15
2018,10,29,7,30,26.0,56.0,2.2,12.2,60.0,53.57,38.65
2018,10,29,7,45,34.0,71.5,2.2,12.4,78.5,71.23,53.57
2018,10,29,8,0,42.0,87.0,2.2,12.6,97.0,89.8,69.3
2018,10,29,8,15,126.0,107.0,2.15,12.9,146.0,130.73,101.05
2018,10,29,8,30,210.0,127.0,2.1,13.2,195.0,181.24,141.52
2018,10,29,8,45,257.0,140.5,2.05,13.55,235.0,221.78,175.09
2018,10,29,9,0,304.0,154.0,2.0,13.9,275.0,266.54,212.04
2018,10,29,9,15,420.5,146.0,2.1,14.1,331.0,325.39,260.0
2018,10,29,9,30,537.0,138.0,2.2,14.3,387.0,391.91,314.12
2018,10,29,9,45,648.0,119.5,2.25,14.55,440.5,455.23,365.4
2018,10,29,10,0,759.0,101.0,2.3,14.8,494.0,523.11,419.67
2018,10,29,10,15,845.5,82.5,2.4,15.15,540.0,582.42,466.6
2018,10,29,10,30,932.0,64.0,2.5,15.5,586.0,642.91,513.79
