Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,624.92,488.3
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,515.4,405.37
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,470.39,371.54
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,425.44,336.78
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,447.76,356.36
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,474.73,378.65
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,515.07,411.08
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,548.9,437.89
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,493.64,395.19
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,440.01,353.52
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,389.56,313.57
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,340.59,273.71
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,277.73,222.68
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,219.15,173.82
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,151.65,116.82
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,95.25,67.25
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,49.89,1.04
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,9.63,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,14.74,0.0
2018,11,9,7,15,235.5,29.0,1.7,7.75,51.5,24.17,11.02
2018,11,9,7,30,362.0,43.0,1.7,8.4,85.0,51.39,28.54
2018,11,9,7,45,368.0,55.0,1.7,9.05,114.0,83.21,50.17
2018,11,9,8,0,374.0,67.0,1.7,9.7,143.0,116.67,77.64
2018,11,9,8,15,373.5,80.0,1.65,10.35,171.0,150.07,107.47
2018,11,9,8,30,373.0,93.0,1.6,11.0,199.0,183.03,137.5
2018,11,9,8,45,449.0,101.5,1.55,11.6,247.5,233.67,179.89
2018,11,9,9,0,525.0,110.0,1.5,12.2,296.0,290.84,227.58
2018,11,9,9,15,565.0,121.5,1.35,12.75,341.0,343.06,271.05
2018,11,9,9,30,605.0,133.0,1.2,13.3,386.0,397.66,315.16
2018,11,9,9,45,554.0,160.0,1.05,13.85,405.0,427.02,338.47
2018,11,9,10,0,503.0,187.0,0.9,14.4,424.0,451.15,356.45
2018,11,9,10,15,512.5,193.5,0.75,14.8,446.0,482.67,379.62
2018,11,9,10,30,522.0,200.0,0.6,15.2,468.0,513.38,401.22
2018,11,9,10,45,524.5,207.0,0.5,15.6,484.0,539.38,418.98
2018,11,9,11,0,527.0,214.0,0.4,16.0,500.0,563.89,435.15
2018,11,9,11,15,528.0,217.5,0.35,16.25,509.0,582.22,447.37
2018,11,9,11,30,529.0,221.0,0.3,16.5,518.0,598.77,458.18
2018,11,9,11,45,524.5,224.0,0.25,16.8,519.5,609.18,464.39
2018,11,9,12,0,520.0,227.0,0.2,17.1,521.0,617.56,469.19
2018,11,9,12,15,521.0,223.5,0.35,17.25,516.0,620.96,473.45
2018,11,9,12,30,522.0,220.0,0.5,17.4,511.0,622.35,476.42
2018,11,9,12,45,521.5,214.5,0.6,17.6,500.0,618.49,475.0
2018,11,9,13,0,521.0,209.0,0.7,17.8,489.0,612.57,472.11
2018,11,9,13,15,508.0,205.5,0.85,17.7,470.0,597.92,463.69
2018,11,9,13,30,495.0,202.0,1.0,17.6,451.0,581.5,453.76
2018,11,9,13,45,477.0,194.5,1.15,17.5,424.5,555.69,436.67
2018,11,9,14,0,459.0,187.0,1.3,17.4,398.0,528.59,418.19
2018,11,9,14,15,438.5,177.0,1.35,16.95,367.0,496.06,395.16
2018,11,9,14,30,418.0,167.0,1.4,16.5,336.0,462.81,371.06
2018,11,9,14,45,391.5,154.0,1.45,16.1,300.5,415.54,335.56
2018,11,9,15,0,365.0,141.0,1.5,15.7,265.0,375.41,304.65
2018,11,9,15,15,329.0,125.5,1.5,15.7,226.0,327.72,266.26
2018,11,9,15,30,293.0,110.0,1.5,15.7,187.0,281.56,228.24
2018,11,9,15,45,250.5,90.5,1.6,13.95,148.0,229.18,185.67
2018,11,9,16,0,208.0,71.0,1.7,12.2,109.0,179.32,143.74
2018,11,9,16,15,158.5,51.5,1.8,11.55,75.5,129.53,100.41
2018,11,9,16,30,109.0,32.0,1.9,10.9,42.0,83.03,58.11
2018,11,9,16,45,63.0,18.5,1.95,10.25,23.5,43.8,0.0
2018,11,9,17,0,17.0,5.0,2.0,9.6,5.0,9.1,0.0
2018,11,9,17,15,8.5,2.5,2.05,9.35,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,10,6,45,27.0,5.5,1.65,5.8,6.0,0.0,0.0
2018,11,10,7,0,54.0,11.0,1.7,5.9,12.0,10.81,0.0
2018,11,10,7,15,137.5,27.0,1.7,6.7,40.0,21.27,7.96
2018,11,10,7,30,221.0,43.0,1.7,7.5,68.0,44.13,26.14
2018,11,10,7,45,287.5,58.5,1.7,8.3,106.0,78.26,49.48
2018,11,10,8,0,354.0,74.0,1.7,9.1,144.0,119.31,80.86
2018,11,10,8,15,372.5,85.5,1.65,9.7,175.0,154.01,110.91
2018,11,10,8,30,391.0,97.0,1.6,10.3,206.0,190.14,142.97
2018,11,10,8,45,434.0,108.5,1.55,10.9,246.5,234.74,181.35
2018,11,10,9,0,477.0,120.0,1.5,11.5,287.0,282.77,222.22
2018,11,10,9,15,496.0,127.5,1.35,12.05,317.5,320.73,254.58
2018,11,10,9,30,515.0,135.0,1.2,12.6,348.0,359.31,286.5
2018,11,10,9,45,542.5,142.5,1.05,13.2,382.0,402.27,320.67
2018,11,10,10,0,570.0,150.0,0.9,13.8,416.0,446.04,354.24
2018,11,10,10,15,597.5,154.5,0.8,14.3,446.5,487.24,385.19
2018,11,10,10,30,625.0,159.0,0.7,14.8,477.0,530.42,416.57
2018,11,10,10,45,629.0,163.5,0.55,15.35,493.0,557.55,434.58
2018,11,10,11,0,633.0,168.0,0.4,15.9,509.0,582.9,450.69
2018,11,10,11,15,635.5,171.0,0.35,16.25,519.0,603.85,464.65
2018,11,10,11,30,638.0,174.0,0.3,16.6,529.0,622.7,476.89
2018,11,10,11,45,635.5,175.5,0.2,16.95,530.5,634.42,483.34
2018,11,10,12,0,633.0,177.0,0.1,17.3,532.0,643.72,488.22
2018,11,10,12,15,627.0,177.5,0.2,17.4,527.0,644.89,490.17
2018,11,10,12,30,621.0,178.0,0.3,17.5,522.0,645.88,492.22
2018,11,10,12,45,610.0,177.0,0.4,17.6,508.5,639.32,489.03
2018,11,10,13,0,599.0,176.0,0.5,17.7,495.0,630.46,484.27
2018,11,10,13,15,587.0,172.5,0.6,17.7,476.0,615.98,475.67
2018,11,10,13,30,575.0,169.0,0.7,17.7,457.0,599.47,465.46
2018,11,10,13,45,558.0,163.5,0.8,17.7,431.0,575.45,449.57
2018,11,10,14,0,541.0,158.0,0.9,17.7,405.0,549.87,432.22
2018,11,10,14,15,519.5,150.5,1.05,17.35,373.5,517.8,410.48
2018,11,10,14,30,498.0,143.0,1.2,17.0,342.0,484.83,387.33
2018,11,10,14,45,469.0,133.5,1.35,16.7,306.5,444.5,357.59
2018,11,10,15,0,440.0,124.0,1.5,16.4,271.0,404.25,326.93
2018,11,10,15,15,399.5,111.0,1.5,16.4,231.5,354.28,286.85
2018,11,10,15,30,359.0,98.0,1.5,16.4,192.0,305.88,247.07
2018,11,10,15,45,312.0,82.5,1.75,15.1,153.5,253.56,204.48
2018,11,10,16,0,265.0,67.0,2.0,13.8,115.0,204.14,162.7
2018,11,10,16,15,204.5,50.5,2.05,13.25,81.0,151.77,117.07
2018,11,10,16,30,144.0,34.0,2.1,12.7,47.0,104.49,72.82
2018,11,10,16,45,83.0,19.5,2.15,12.15,26.0,50.85,0.0
2018,11,10,17,0,22.0,5.0,2.2,11.6,5.0,10.29,0.0
2018,11,10,17,15,11.0,2.5,2.2,11.35,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,11,6,45,72.0,7.0,1.8,8.75,8.5,0.0,0.0
2018,11,11,7,0,144.0,14.0,1.8,8.8,17.0,13.76,0.0
2018,11,11,7,15,301.0,24.5,1.8,9.25,51.0,19.96,5.64
2018,11,11,7,30,458.0,35.0,1.8,9.7,85.0,44.5,21.37
2018,11,11,7,45,545.5,42.0,1.85,10.2,129.0,84.69,44.35
2018,11,11,8,0,633.0,49.0,1.9,10.7,173.0,133.81,80.21
2018,11,11,8,15,686.0,54.5,1.9,11.35,218.0,184.38,122.69
2018,11,11,8,30,739.0,60.0,1.9,12.0,263.0,238.3,169.87
2018,11,11,8,45,774.5,64.0,1.9,12.6,306.0,289.79,216.09
2018,11,11,9,0,810.0,68.0,1.9,13.2,349.0,343.29,263.41
2018,11,11,9,15,822.5,73.0,1.9,13.75,385.0,390.7,305.24
2018,11,11,9,30,835.0,78.0,1.9,14.3,421.0,437.43,345.23
2018,11,11,9,45,837.0,84.5,1.85,14.85,450.5,479.9,380.48
2018,11,11,10,0,839.0,91.0,1.8,15.4,480.0,520.42,412.95
2018,11,11,10,15,852.5,93.0,1.8,15.85,506.0,560.35,444.36
2018,11,11,10,30,866.0,95.0,1.8,16.3,532.0,598.72,473.74
2018,11,11,10,45,875.5,96.0,1.75,16.75,551.0,631.85,498.23
2018,11,11,11,0,885.0,97.0,1.7,17.2,570.0,662.73,520.46
2018,11,11,11,15,889.5,97.5,1.7,17.6,581.0,687.4,538.16
2018,11,11,11,30,894.0,98.0,1.7,18.0,592.0,709.24,553.54
2018,11,11,11,45,896.0,98.0,1.65,18.4,595.0,725.89,564.59
2018,11,11,12,0,898.0,98.0,1.6,18.8,598.0,739.41,572.7
2018,11,11,12,15,886.0,101.0,1.6,19.0,591.0,743.17,574.88
2018,11,11,12,30,874.0,104.0,1.6,19.2,584.0,743.54,574.9
2018,11,11,12,45,855.0,107.5,1.55,19.45,568.5,736.16,569.07
2018,11,11,13,0,836.0,111.0,1.5,19.7,553.0,725.59,561.19
2018,11,11,13,15,825.5,109.0,1.45,19.75,532.5,712.11,551.82
2018,11,11,13,30,815.0,107.0,1.4,19.8,512.0,698.73,542.17
2018,11,11,13,45,798.5,105.0,1.35,19.9,484.5,675.66,525.44
2018,11,11,14,0,782.0,103.0,1.3,20.0,457.0,650.18,506.9
2018,11,11,14,15,757.5,100.5,1.2,19.85,423.0,616.79,482.41
2018,11,11,14,30,733.0,98.0,1.1,19.7,389.0,581.81,456.4
2018,11,11,14,45,698.5,94.0,0.95,19.6,349.5,537.88,422.84
2018,11,11,15,0,664.0,90.0,0.8,19.5,310.0,493.54,388.33
2018,11,11,15,15,621.5,83.5,0.8,19.5,268.0,442.15,348.58
2018,11,11,15,30,579.0,77.0,0.8,19.5,226.0,391.65,308.28
2018,11,11,15,45,510.5,68.5,0.6,17.85,182.0,328.42,257.72
2018,11,11,16,0,442.0,60.0,0.4,16.2,138.0,268.93,208.54
2018,11,11,16,15,342.0,47.0,0.5,15.35,97.0,198.87,150.24
2018,11,11,16,30,242.0,34.0,0.6,14.5,56.0,137.09,93.42
2018,11,11,16,45,135.5,19.5,0.7,13.65,30.5,68.92,0.0
2018,11,11,17,0,29.0,5.0,0.8,12.8,5.0,11.94,0.0
2018,11,11,17,15,14.5,2.5,0.9,12.5,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,12,6,45,47.0,5.5,2.5,7.1,6.5,0.0,0.0
2018,11,12,7,0,94.0,11.0,2.5,7.1,13.0,10.81,0.0
2018,11,12,7,15,224.0,24.5,2.45,7.6,44.0,20.21,4.08
2018,11,12,7,30,354.0,38.0,2.4,8.1,75.0,43.32,23.06
2018,11,12,7,45,445.0,47.5,2.35,8.6,117.5,80.27,45.06
2018,11,12,8,0,536.0,57.0,2.3,9.1,160.0,126.67,78.93
2018,11,12,8,15,595.0,64.5,2.2,9.75,204.5,174.16,118.44
2018,11,12,8,30,654.0,72.0,2.1,10.4,249.0,226.95,164.19
2018,11,12,8,45,694.5,76.5,2.0,11.1,291.0,276.35,208.2
2018,11,12,9,0,735.0,81.0,1.9,11.8,333.0,328.4,253.89
2018,11,12,9,15,744.5,89.0,1.85,12.55,368.0,374.54,294.32
2018,11,12,9,30,754.0,97.0,1.8,13.3,403.0,419.96,332.82
2018,11,12,9,45,751.0,106.5,1.75,14.1,431.0,460.22,365.9
2018,11,12,10,0,748.0,116.0,1.7,14.9,459.0,498.4,396.11
2018,11,12,10,15,763.5,118.5,1.7,15.4,485.0,537.09,426.45
2018,11,12,10,30,779.0,121.0,1.7,15.9,511.0,574.61,455.1
2018,11,12,10,45,789.5,122.5,1.65,16.4,530.0,606.69,478.75
2018,11,12,11,0,800.0,124.0,1.6,16.9,549.0,636.86,500.41
2018,11,12,11,15,806.0,125.0,1.55,17.25,560.0,661.47,517.83
2018,11,12,11,30,812.0,126.0,1.5,17.6,571.0,683.6,533.14
2018,11,12,11,45,814.5,125.5,1.5,17.95,574.0,699.11,543.92
2018,11,12,12,0,817.0,125.0,1.5,18.3,577.0,711.77,552.59
2018,11,12,12,15,805.5,128.0,1.45,18.45,570.5,715.54,554.64
2018,11,12,12,30,794.0,131.0,1.4,18.6,564.0,716.2,554.52
2018,11,12,12,45,775.5,133.5,1.4,18.75,549.0,708.33,548.81
2018,11,12,13,0,757.0,136.0,1.4,18.9,534.0,697.56,541.09
2018,11,12,13,15,744.5,134.0,1.35,18.9,513.5,683.39,530.99
2018,11,12,13,30,732.0,132.0,1.3,18.9,493.0,666.59,518.98
2018,11,12,13,45,711.5,129.0,1.2,18.9,464.5,640.83,499.98
2018,11,12,14,0,691.0,126.0,1.1,18.9,436.0,613.01,479.38
2018,11,12,14,15,666.0,121.5,1.05,18.65,402.5,578.89,454.8
2018,11,12,14,30,641.0,117.0,1.0,18.4,369.0,543.41,428.81
2018,11,12,14,45,606.5,111.0,0.95,18.2,331.0,499.66,395.98
2018,11,12,15,0,572.0,105.0,0.9,18.0,293.0,455.67,362.23
2018,11,12,15,15,526.5,97.0,0.9,18.0,252.0,403.36,321.22
2018,11,12,15,30,481.0,89.0,0.9,18.0,211.0,354.05,281.36
2018,11,12,15,45,416.5,77.5,0.9,16.45,169.0,294.04,233.37
2018,11,12,16,0,352.0,66.0,0.9,14.9,127.0,238.18,187.03
2018,11,12,16,15,264.5,50.5,0.9,14.6,88.5,173.68,131.96
2018,11,12,16,30,177.0,35.0,0.9,14.3,50.0,116.68,78.32
2018,11,12,16,45,97.5,19.5,0.85,14.0,27.0,46.9,0.0
2018,11,12,17,0,18.0,4.0,0.8,13.7,4.0,8.26,0.0
2018,11,12,17,15,9.0,2.0,0.7,13.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.5,2.0,8.0,1.5,0.0,0.0
2018,11,13,7,0,0.0,3.0,2.0,8.0,3.0,2.95,0.0
2018,11,13,7,15,0.0,10.0,2.0,8.3,10.0,9.64,0.0
2018,11,13,7,30,0.0,17.0,2.0,8.6,17.0,16.4,7.75
2018,11,13,7,45,0.0,24.0,2.0,8.95,24.0,23.16,14.1
2018,11,13,8,0,0.0,31.0,2.0,9.3,31.0,29.92,20.2
2018,11,13,8,15,0.0,39.0,2.0,9.75,39.0,37.66,27.04
2018,11,13,8,30,0.0,47.0,2.0,10.2,47.0,45.4,33.77
2018,11,13,8,45,6.5,79.0,2.0,10.7,81.0,78.14,61.66
2018,11,13,9,0,13.0,111.0,2.0,11.2,115.0,111.68,89.85
2018,11,13,9,15,36.0,137.5,2.0,11.65,151.5,148.21,119.98
2018,11,13,9,30,59.0,164.0,2.0,12.1,188.0,186.28,151.14
2018,11,13,9,45,48.0,163.5,1.95,12.6,184.0,183.7,148.66
2018,11,13,10,0,37.0,163.0,1.9,13.1,180.0,180.03,145.27
2018,11,13,10,15,54.0,187.5,1.85,13.25,213.5,215.85,174.41
2018,11,13,10,30,71.0,212.0,1.8,13.4,247.0,253.09,204.27
2018,11,13,10,45,156.0,220.5,1.75,13.55,301.5,319.5,258.1
2018,11,13,11,0,241.0,229.0,1.7,13.7,356.0,391.31,315.15
2018,11,13,11,15,272.5,230.5,1.65,13.75,377.0,420.2,337.6
2018,11,13,11,30,304.0,232.0,1.6,13.8,398.0,449.49,360.42
2018,11,13,11,45,337.5,226.5,1.55,13.8,411.5,472.62,378.6
2018,11,13,12,0,371.0,221.0,1.5,13.8,425.0,495.42,396.45
2018,11,13,12,15,336.5,226.0,1.5,13.9,410.0,481.69,385.31
2018,11,13,12,30,302.0,231.0,1.5,14.0,395.0,466.35,373.15
2018,11,13,12,45,261.0,231.0,1.45,14.05,370.5,439.63,352.08
2018,11,13,13,0,220.0,231.0,1.4,14.1,346.0,404.3,324.44
2018,11,13,13,15,254.0,216.5,1.4,14.1,344.5,419.76,337.68
2018,11,13,13,30,288.0,202.0,1.4,14.1,343.0,425.91,343.51
2018,11,13,13,45,289.5,190.0,1.35,14.05,325.5,411.11,332.43
2018,11,13,14,0,291.0,178.0,1.3,14.0,308.0,395.17,320.49
2018,11,13,14,15,269.5,165.5,1.25,13.7,279.0,362.84,295.5
2018,11,13,14,30,248.0,153.0,1.2,13.4,250.0,330.48,270.2
2018,11,13,14,45,270.0,137.0,1.1,13.15,233.0,319.8,262.25
2018,11,13,15,0,292.0,121.0,1.0,12.9,216.0,306.95,252.0
2018,11,13,15,15,304.5,103.5,1.0,12.9,191.0,284.92,233.77
2018,11,13,15,30,317.0,86.0,1.0,12.9,166.0,268.6,219.28
2018,11,13,15,45,277.0,73.0,0.9,12.15,133.0,224.3,181.55
2018,11,13,16,0,237.0,60.0,0.8,11.4,100.0,182.51,145.16
2018,11,13,16,15,168.5,46.0,0.8,11.15,70.0,125.42,95.75
2018,11,13,16,30,100.0,32.0,0.8,10.9,40.0,80.41,52.62
2018,11,13,16,45,56.0,18.0,0.8,10.7,22.0,33.51,0.0
2018,11,13,17,0,12.0,4.0,0.8,10.5,4.0,3.93,0.0
2018,11,13,17,15,6.0,2.0,0.75,10.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,6,45,32.5,4.5,1.3,6.8,5.0,0.0,0.0
2018,11,14,7,0,65.0,9.0,1.3,6.9,10.0,8.85,0.0
2018,11,14,7,15,187.5,22.0,1.2,7.65,38.0,18.08,0.0
2018,11,14,7,30,310.0,35.0,1.1,8.4,66.0,37.4,19.61
2018,11,14,7,45,396.5,45.5,1.05,9.2,105.5,72.12,40.31
2018,11,14,8,0,483.0,56.0,1.0,10.0,145.0,115.77,71.59
2018,11,14,8,15,541.5,64.0,1.0,10.7,187.5,160.5,108.04
2018,11,14,8,30,600.0,72.0,1.0,11.4,230.0,210.54,150.65
2018,11,14,8,45,639.0,77.0,0.95,12.15,270.0,257.07,191.43
2018,11,14,9,0,678.0,82.0,0.9,12.9,310.0,306.21,233.88
2018,11,14,9,15,678.5,89.5,0.8,13.5,339.0,345.83,268.41
2018,11,14,9,30,679.0,97.0,0.7,14.1,368.0,384.09,300.52
2018,11,14,9,45,682.5,104.0,0.65,14.75,394.5,421.69,330.96
2018,11,14,10,0,686.0,111.0,0.6,15.4,421.0,457.9,359.16
2018,11,14,10,15,705.0,113.5,0.55,15.95,447.0,496.07,388.01
2018,11,14,10,30,724.0,116.0,0.5,16.5,473.0,533.49,415.37
2018,11,14,10,45,729.0,117.0,0.4,17.1,487.5,560.08,433.48
2018,11,14,11,0,734.0,118.0,0.3,17.7,502.0,584.64,449.58
2018,11,14,11,15,758.5,119.0,0.35,18.0,522.5,619.44,474.83
2018,11,14,11,30,783.0,120.0,0.4,18.3,543.0,652.7,498.53
2018,11,14,11,45,783.5,120.5,0.4,18.55,546.0,667.44,508.41
2018,11,14,12,0,784.0,121.0,0.4,18.8,549.0,679.41,516.49
2018,11,14,12,15,781.0,120.5,0.55,18.9,544.0,685.04,522.58
2018,11,14,12,30,778.0,120.0,0.7,19.0,539.0,687.76,526.62
2018,11,14,12,45,770.0,118.0,0.8,19.1,525.0,682.42,524.33
2018,11,14,13,0,762.0,116.0,0.9,19.2,511.0,674.21,519.98
2018,11,14,13,15,738.0,115.5,1.0,19.1,486.5,653.82,507.08
2018,11,14,13,30,714.0,115.0,1.1,19.0,462.0,631.05,492.28
2018,11,14,13,45,702.5,110.5,1.25,18.9,436.5,610.09,479.07
2018,11,14,14,0,691.0,106.0,1.4,18.8,411.0,586.89,463.71
2018,11,14,14,15,662.5,100.5,1.45,18.55,375.5,549.72,437.01
2018,11,14,14,30,634.0,95.0,1.5,18.3,340.0,511.44,408.92
2018,11,14,14,45,593.0,92.5,1.55,18.0,304.0,468.41,376.34
2018,11,14,15,0,552.0,90.0,1.6,17.7,268.0,425.58,343.01
2018,11,14,15,15,538.5,82.0,1.6,17.7,236.0,391.88,315.49
2018,11,14,15,30,525.0,74.0,1.6,17.7,204.0,357.39,286.26
2018,11,14,15,45,458.5,65.0,1.7,15.9,163.0,297.29,237.56
2018,11,14,16,0,392.0,56.0,1.8,14.1,122.0,240.96,190.14
2018,11,14,16,15,304.0,43.0,1.95,13.35,85.0,177.93,135.38
2018,11,14,16,30,216.0,30.0,2.1,12.6,48.0,120.72,78.09
2018,11,14,16,45,120.5,17.0,2.2,11.9,26.0,50.51,0.0
2018,11,14,17,0,25.0,4.0,2.3,11.2,4.0,3.93,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.0,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,15,6,45,16.5,3.5,2.05,6.75,3.5,0.0,0.0
2018,11,15,7,0,33.0,7.0,2.1,6.8,7.0,6.88,0.0
2018,11,15,7,15,116.0,21.5,2.05,7.6,31.0,17.03,0.0
2018,11,15,7,30,199.0,36.0,2.0,8.4,55.0,34.1,18.77
2018,11,15,7,45,277.5,51.0,2.0,9.15,92.5,66.44,40.14
2018,11,15,8,0,356.0,66.0,2.0,9.9,130.0,106.9,69.77
2018,11,15,8,15,413.5,77.0,1.95,10.5,170.0,147.71,102.87
2018,11,15,8,30,471.0,88.0,1.9,11.1,210.0,193.85,141.91
2018,11,15,8,45,513.0,96.0,1.85,11.75,249.0,237.8,180.2
2018,11,15,9,0,555.0,104.0,1.8,12.4,288.0,286.13,221.91
2018,11,15,9,15,566.5,110.5,1.6,13.0,316.5,323.41,254.4
2018,11,15,9,30,578.0,117.0,1.4,13.6,345.0,360.5,285.68
2018,11,15,9,45,654.5,112.0,1.25,14.2,389.5,414.99,329.27
2018,11,15,10,0,731.0,107.0,1.1,14.8,434.0,473.54,374.7
2018,11,15,10,15,746.0,109.5,0.95,15.3,459.0,511.08,402.94
2018,11,15,10,30,761.0,112.0,0.8,15.8,484.0,547.49,429.33
2018,11,15,10,45,768.0,113.0,0.7,16.3,500.0,576.26,449.59
2018,11,15,11,0,775.0,114.0,0.6,16.8,516.0,602.99,467.71
2018,11,15,11,15,772.5,115.5,0.5,17.1,523.0,622.05,480.06
2018,11,15,11,30,770.0,117.0,0.4,17.4,530.0,638.4,490.17
2018,11,15,11,45,719.0,128.5,0.3,17.75,516.0,630.4,482.25
2018,11,15,12,0,668.0,140.0,0.2,18.1,502.0,618.35,471.77
2018,11,15,12,15,702.5,133.5,0.25,18.2,511.5,642.51,490.11
2018,11,15,12,30,737.0,127.0,0.3,18.3,521.0,664.46,506.36
2018,11,15,12,45,747.5,123.0,0.4,18.4,515.0,669.84,511.57
2018,11,15,13,0,758.0,119.0,0.5,18.5,509.0,672.4,515.05
2018,11,15,13,15,752.0,115.5,0.6,18.5,490.5,661.22,508.94
2018,11,15,13,30,746.0,112.0,0.7,18.5,472.0,647.33,500.89
2018,11,15,13,45,736.5,107.5,0.85,18.45,447.0,627.36,488.89
2018,11,15,14,0,727.0,103.0,1.0,18.4,422.0,605.0,474.68
2018,11,15,14,15,708.5,98.0,1.05,18.15,390.0,574.13,453.16
2018,11,15,14,30,690.0,93.0,1.1,17.9,358.0,541.59,429.87
2018,11,15,14,45,665.5,86.5,1.15,17.65,321.5,502.42,400.87
2018,11,15,15,0,641.0,80.0,1.2,17.4,285.0,462.44,370.32
2018,11,15,15,15,597.5,74.5,1.2,17.4,245.0,413.15,330.87
2018,11,15,15,30,554.0,69.0,1.2,17.4,205.0,364.9,291.1
2018,11,15,15,45,470.5,61.5,1.3,15.95,161.5,297.96,237.06
2018,11,15,16,0,387.0,54.0,1.4,14.5,118.0,236.02,185.25
2018,11,15,16,15,316.0,42.0,1.45,13.95,83.5,180.15,136.04
2018,11,15,16,30,245.0,30.0,1.5,13.4,49.0,127.81,80.18
2018,11,15,16,45,138.0,17.0,1.55,12.9,26.5,55.17,0.0
2018,11,15,17,0,31.0,4.0,1.6,12.4,4.0,0.0,0.0
2018,11,15,17,15,15.5,2.0,1.65,12.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,1.65,7.55,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,1.6,7.7,8.0,7.86,0.0
2018,11,16,7,15,173.5,20.5,1.55,8.45,34.0,16.98,0.0
2018,11,16,7,30,292.0,33.0,1.5,9.2,60.0,33.45,17.04
2018,11,16,7,45,383.5,43.0,1.5,9.95,98.5,66.54,36.35
2018,11,16,8,0,475.0,53.0,1.5,10.7,137.0,109.08,66.12
2018,11,16,8,15,456.0,65.5,1.4,11.25,163.5,143.83,97.27
2018,11,16,8,30,437.0,78.0,1.3,11.8,190.0,175.13,126.79
2018,11,16,8,45,429.0,93.5,1.2,12.4,218.5,210.82,159.4
2018,11,16,9,0,421.0,109.0,1.1,13.0,247.0,245.18,190.15
2018,11,16,9,15,518.5,109.0,1.0,13.55,298.5,301.21,235.77
2018,11,16,9,30,616.0,109.0,0.9,14.1,350.0,366.17,287.78
2018,11,16,9,45,623.0,119.5,0.8,14.65,379.5,406.33,319.97
2018,11,16,10,0,630.0,130.0,0.7,15.2,409.0,445.52,350.34
2018,11,16,10,15,644.0,134.0,0.65,15.65,433.0,480.68,377.18
2018,11,16,10,30,658.0,138.0,0.6,16.1,457.0,514.94,402.57
2018,11,16,10,45,666.0,141.5,0.5,16.5,474.5,544.09,423.08
2018,11,16,11,0,674.0,145.0,0.4,16.9,492.0,571.58,441.76
2018,11,16,11,15,679.0,146.5,0.4,17.25,502.5,593.31,457.08
2018,11,16,11,30,684.0,148.0,0.4,17.6,513.0,612.93,470.71
2018,11,16,11,45,684.5,149.0,0.4,17.95,516.0,626.82,480.11
2018,11,16,12,0,685.0,150.0,0.4,18.3,519.0,638.27,487.73
2018,11,16,12,15,699.5,144.0,0.4,18.45,518.0,649.44,495.82
2018,11,16,12,30,714.0,138.0,0.4,18.6,517.0,658.13,502.13
2018,11,16,12,45,729.0,130.0,0.4,18.8,509.5,662.34,505.32
2018,11,16,13,0,744.0,122.0,0.4,19.0,502.0,663.71,506.56
2018,11,16,13,15,732.5,120.0,0.4,18.95,482.5,650.56,497.78
2018,11,16,13,30,721.0,118.0,0.4,18.9,463.0,634.86,487.3
2018,11,16,13,45,704.0,115.5,0.45,18.85,437.5,612.54,472.63
2018,11,16,14,0,687.0,113.0,0.5,18.8,412.0,588.12,456.22
2018,11,16,14,15,662.5,109.0,0.55,18.55,380.0,555.45,433.78
2018,11,16,14,30,638.0,105.0,0.6,18.3,348.0,521.46,409.8
2018,11,16,14,45,604.0,99.5,0.7,18.0,311.0,479.28,379.42
2018,11,16,15,0,570.0,94.0,0.8,17.7,274.0,436.89,347.77
2018,11,16,15,15,525.0,86.0,0.8,17.7,234.5,386.3,307.75
2018,11,16,15,30,480.0,78.0,0.8,17.7,195.0,336.13,266.93
2018,11,16,15,45,415.0,68.0,1.1,16.4,155.0,278.45,220.85
2018,11,16,16,0,350.0,58.0,1.4,15.1,115.0,224.99,176.06
2018,11,16,16,15,254.0,44.0,1.5,14.5,78.5,160.12,120.33
2018,11,16,16,30,158.0,30.0,1.6,13.9,42.0,100.3,60.52
2018,11,16,16,45,86.0,16.5,1.65,13.25,22.5,40.03,0.0
2018,11,16,17,0,14.0,3.0,1.7,12.6,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,1.7,6.3,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,1.7,6.3,5.0,4.91,0.0
2018,11,17,7,15,118.5,19.0,1.7,7.0,28.5,15.05,0.0
2018,11,17,7,30,210.0,33.0,1.7,7.7,52.0,30.37,15.8
2018,11,17,7,45,294.0,47.0,1.7,8.4,89.5,62.26,36.37
2018,11,17,8,0,378.0,61.0,1.7,9.1,127.0,102.78,65.45
2018,11,17,8,15,428.5,71.5,1.65,9.65,165.0,142.6,97.89
2018,11,17,8,30,479.0,82.0,1.6,10.2,203.0,187.01,135.81
2018,11,17,8,45,516.5,90.0,1.55,10.75,240.5,230.91,174.38
2018,11,17,9,0,554.0,98.0,1.5,11.3,278.0,276.47,214.15
2018,11,17,9,15,613.0,99.5,1.4,11.9,319.5,325.76,255.89
2018,11,17,9,30,672.0,101.0,1.3,12.5,361.0,378.83,299.84
2018,11,17,9,45,713.5,99.0,1.25,13.15,395.0,423.8,336.72
2018,11,17,10,0,755.0,97.0,1.2,13.8,429.0,470.07,373.64
2018,11,17,10,15,769.5,99.0,1.15,14.25,454.0,507.44,403.01
2018,11,17,10,30,784.0,101.0,1.1,14.7,479.0,543.59,430.61
2018,11,17,10,45,794.0,102.5,1.05,15.15,497.0,574.12,453.29
2018,11,17,11,0,804.0,104.0,1.0,15.6,515.0,603.55,474.55
2018,11,17,11,15,809.5,104.5,1.0,15.85,526.0,626.98,491.77
2018,11,17,11,30,815.0,105.0,1.0,16.1,537.0,647.91,506.94
2018,11,17,11,45,817.5,105.0,1.0,16.35,540.5,663.71,518.22
2018,11,17,12,0,820.0,105.0,1.0,16.6,544.0,676.69,527.38
2018,11,17,12,15,787.5,115.0,1.0,16.65,533.5,675.98,526.48
2018,11,17,12,30,755.0,125.0,1.0,16.7,523.0,670.07,522.02
2018,11,17,12,45,708.0,136.0,1.0,16.7,503.0,652.09,508.87
2018,11,17,13,0,661.0,147.0,1.0,16.7,483.0,631.23,493.67
2018,11,17,13,15,651.0,144.0,1.05,16.65,464.5,618.58,485.63
2018,11,17,13,30,641.0,141.0,1.1,16.6,446.0,603.59,475.65
2018,11,17,13,45,625.5,136.5,1.15,16.55,421.0,581.15,460.03
2018,11,17,14,0,610.0,132.0,1.2,16.5,396.0,556.78,442.75
2018,11,17,14,15,587.0,126.5,1.2,16.25,365.0,522.78,417.91
2018,11,17,14,30,564.0,121.0,1.2,16.0,334.0,490.27,393.66
2018,11,17,14,45,533.0,113.5,1.25,15.75,298.5,450.09,363.14
2018,11,17,15,0,502.0,106.0,1.3,15.5,263.0,409.94,331.79
2018,11,17,15,15,457.5,96.0,1.3,15.5,224.0,360.29,291.55
2018,11,17,15,30,413.0,86.0,1.3,15.5,185.0,312.33,251.65
2018,11,17,15,45,353.5,73.0,1.4,13.9,146.0,256.33,205.72
2018,11,17,16,0,294.0,60.0,1.5,12.3,107.0,204.17,161.4
2018,11,17,16,15,195.5,44.5,1.5,11.7,71.5,139.21,105.3
2018,11,17,16,30,97.0,29.0,1.5,11.1,36.0,73.49,42.27
2018,11,17,16,45,50.5,15.5,1.45,10.45,19.0,29.14,0.0
2018,11,17,17,0,4.0,2.0,1.4,9.8,2.0,0.0,0.0
2018,11,17,17,15,2.0,1.0,1.35,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.15,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.1,5.0,4.91,0.0
2018,11,18,7,15,122.5,19.0,1.15,6.7,28.5,18.68,0.0
2018,11,18,7,30,219.0,33.0,1.2,7.3,52.0,29.78,15.27
2018,11,18,7,45,295.0,46.0,1.25,7.9,87.0,60.54,35.11
2018,11,18,8,0,371.0,59.0,1.3,8.5,122.0,98.97,62.65
2018,11,18,8,15,339.0,72.5,1.4,9.1,142.0,127.15,88.72
2018,11,18,8,30,307.0,86.0,1.5,9.7,162.0,151.78,112.76
2018,11,18,8,45,312.0,102.0,1.55,10.3,191.0,185.24,142.76
2018,11,18,9,0,317.0,118.0,1.6,10.9,220.0,217.23,171.17
2018,11,18,9,15,460.5,113.5,1.65,11.5,280.5,281.69,223.45
2018,11,18,9,30,604.0,109.0,1.7,12.1,341.0,357.46,284.94
2018,11,18,9,45,662.5,108.0,1.75,12.65,381.0,408.2,326.81
2018,11,18,10,0,721.0,107.0,1.8,13.2,421.0,461.71,370.23
2018,11,18,10,15,734.5,110.0,1.75,13.7,445.5,498.47,399.54
2018,11,18,10,30,748.0,113.0,1.7,14.2,470.0,534.05,427.2
2018,11,18,10,45,756.0,115.0,1.7,14.7,487.5,564.02,450.16
2018,11,18,11,0,764.0,117.0,1.7,15.2,505.0,592.06,471.17
2018,11,18,11,15,768.5,118.0,1.65,15.5,515.5,614.76,487.87
2018,11,18,11,30,773.0,119.0,1.6,15.8,526.0,635.08,502.49
2018,11,18,11,45,772.5,120.5,1.6,16.1,529.0,650.13,513.33
2018,11,18,12,0,772.0,122.0,1.6,16.4,532.0,662.46,522.07
2018,11,18,12,15,753.5,127.0,1.55,16.55,524.5,663.57,522.25
2018,11,18,12,30,735.0,132.0,1.5,16.7,517.0,661.66,520.29
2018,11,18,12,45,707.0,137.5,1.5,16.8,501.0,650.88,512.26
2018,11,18,13,0,679.0,143.0,1.5,16.9,485.0,637.38,502.27
2018,11,18,13,15,666.0,140.0,1.55,16.85,465.5,622.65,492.37
2018,11,18,13,30,653.0,137.0,1.6,16.8,446.0,605.58,480.6
2018,11,18,13,45,634.0,134.0,1.6,16.8,420.5,582.35,463.65
