Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,0,615.0,131.0,1.6,16.8,395.0,557.26,445.11
2018,11,18,14,15,580.5,125.5,1.65,16.5,360.0,516.1,414.83
2018,11,18,14,30,546.0,120.0,1.7,16.2,325.0,476.91,385.38
2018,11,18,14,45,522.0,111.5,1.7,15.9,291.5,440.2,357.06
2018,11,18,15,0,498.0,103.0,1.7,15.6,258.0,403.14,327.66
2018,11,18,15,15,452.5,90.5,1.7,15.6,216.5,350.28,284.54
2018,11,18,15,30,407.0,78.0,1.7,15.6,175.0,299.12,241.78
2018,11,18,15,45,350.0,68.0,1.8,14.15,139.5,248.11,199.3
2018,11,18,16,0,293.0,58.0,1.9,12.7,104.0,200.87,158.56
2018,11,18,16,15,214.0,43.0,1.85,12.25,71.0,143.81,108.28
2018,11,18,16,30,135.0,28.0,1.8,11.8,38.0,88.92,49.71
2018,11,18,16,45,71.5,15.0,1.75,11.35,20.0,34.31,0.0
2018,11,18,17,0,8.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,10.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,6,45,9.0,2.0,1.25,7.4,2.0,0.0,0.0
2018,11,19,7,0,18.0,4.0,1.2,7.4,4.0,3.93,0.0
2018,11,19,7,15,72.0,17.0,1.25,7.95,22.0,16.71,0.0
2018,11,19,7,30,126.0,30.0,1.3,8.5,40.0,26.75,13.4
2018,11,19,7,45,186.5,43.5,1.3,9.05,69.0,50.57,30.44
2018,11,19,8,0,247.0,57.0,1.3,9.6,98.0,81.75,53.26
2018,11,19,8,15,292.0,69.5,1.3,10.15,131.5,115.48,80.46
2018,11,19,8,30,337.0,82.0,1.3,10.7,165.0,153.47,112.44
2018,11,19,8,45,375.5,92.5,1.3,11.3,199.5,191.81,145.47
2018,11,19,9,0,414.0,103.0,1.3,11.9,234.0,233.22,181.07
2018,11,19,9,15,430.0,114.0,1.3,12.55,264.0,269.93,212.83
2018,11,19,9,30,446.0,125.0,1.3,13.2,294.0,307.21,244.35
2018,11,19,9,45,512.0,125.0,1.3,13.85,334.5,355.63,283.73
2018,11,19,10,0,578.0,125.0,1.3,14.5,375.0,409.69,326.79
2018,11,19,10,15,638.5,119.5,1.3,15.05,410.0,456.91,364.01
2018,11,19,10,30,699.0,114.0,1.3,15.6,445.0,506.13,402.09
2018,11,19,10,45,675.5,123.0,1.35,16.1,453.0,523.98,415.66
2018,11,19,11,0,652.0,132.0,1.4,16.6,461.0,538.47,426.52
2018,11,19,11,15,679.5,128.5,1.4,16.9,477.5,568.29,449.12
2018,11,19,11,30,707.0,125.0,1.4,17.2,494.0,596.87,470.37
2018,11,19,11,45,733.5,119.0,1.4,17.5,504.0,620.53,487.82
2018,11,19,12,0,760.0,113.0,1.4,17.8,514.0,642.22,503.69
2018,11,19,12,15,735.5,117.0,1.4,17.9,502.5,638.16,500.51
2018,11,19,12,30,711.0,121.0,1.4,18.0,491.0,631.09,495.32
2018,11,19,12,45,633.0,137.0,1.4,18.15,461.0,597.57,469.87
2018,11,19,13,0,555.0,153.0,1.4,18.3,431.0,558.51,440.38
2018,11,19,13,15,563.5,144.0,1.35,18.25,417.5,552.47,436.67
2018,11,19,13,30,572.0,135.0,1.3,18.2,404.0,547.42,433.26
2018,11,19,13,45,585.5,127.0,1.25,18.2,389.0,541.33,428.99
2018,11,19,14,0,599.0,119.0,1.2,18.2,374.0,532.65,422.67
2018,11,19,14,15,586.0,108.5,1.15,18.05,342.5,502.1,399.91
2018,11,19,14,30,573.0,98.0,1.1,17.9,311.0,469.96,375.69
2018,11,19,14,45,556.5,89.5,1.0,17.7,279.0,436.65,349.75
2018,11,19,15,0,540.0,81.0,0.9,17.5,247.0,402.39,322.42
2018,11,19,15,15,499.5,74.0,0.9,17.5,211.0,356.77,285.59
2018,11,19,15,30,459.0,67.0,0.9,17.5,175.0,312.28,248.68
2018,11,19,15,45,409.0,59.5,0.85,16.05,141.5,264.57,209.21
2018,11,19,16,0,359.0,52.0,0.8,14.6,108.0,219.46,170.47
2018,11,19,16,15,271.0,39.5,0.7,14.35,74.0,159.54,118.07
2018,11,19,16,30,183.0,27.0,0.6,14.1,40.0,102.16,54.06
2018,11,19,16,45,97.0,14.5,0.5,13.8,21.0,40.66,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,141.0,17.0,1.85,7.05,27.0,16.71,0.0
2018,11,20,7,30,251.0,30.0,1.9,7.8,50.0,27.04,14.77
2018,11,20,7,45,332.5,41.0,1.9,8.55,84.5,57.3,31.33
2018,11,20,8,0,414.0,52.0,1.9,9.3,119.0,95.85,57.98
2018,11,20,8,15,415.0,64.5,1.95,9.9,148.5,129.91,87.32
2018,11,20,8,30,416.0,77.0,2.0,10.5,178.0,164.45,118.7
2018,11,20,8,45,499.5,80.5,2.0,11.15,222.5,212.42,158.97
2018,11,20,9,0,583.0,84.0,2.0,11.8,267.0,266.41,204.74
2018,11,20,9,15,443.0,107.5,2.05,12.3,256.0,266.7,210.76
2018,11,20,9,30,303.0,131.0,2.1,12.8,245.0,252.84,203.06
2018,11,20,9,45,265.5,145.0,2.1,13.3,251.0,264.08,213.41
2018,11,20,10,0,228.0,159.0,2.1,13.8,257.0,271.91,220.18
2018,11,20,10,15,395.0,148.0,2.15,14.05,329.5,358.58,290.77
2018,11,20,10,30,562.0,137.0,2.2,14.3,402.0,451.51,365.12
2018,11,20,10,45,599.5,132.5,2.25,14.55,424.5,488.49,394.4
2018,11,20,11,0,637.0,128.0,2.3,14.8,447.0,523.34,422.05
2018,11,20,11,15,633.5,132.0,2.35,14.85,455.0,541.46,436.46
2018,11,20,11,30,630.0,136.0,2.4,14.9,463.0,557.32,449.04
2018,11,20,11,45,592.0,148.5,2.4,15.0,457.5,557.27,448.59
2018,11,20,12,0,554.0,161.0,2.4,15.1,452.0,551.47,443.8
2018,11,20,12,15,529.5,167.0,2.4,15.05,443.0,547.94,441.18
2018,11,20,12,30,505.0,173.0,2.4,15.0,434.0,542.17,436.77
2018,11,20,12,45,535.5,160.0,2.45,15.0,431.5,551.07,444.83
2018,11,20,13,0,566.0,147.0,2.5,15.0,429.0,557.77,451.09
2018,11,20,13,15,534.5,147.0,2.45,14.95,405.5,534.74,433.28
2018,11,20,13,30,503.0,147.0,2.4,14.9,382.0,510.22,414.36
2018,11,20,13,45,607.0,117.5,2.4,14.85,385.5,543.58,442.26
2018,11,20,14,0,711.0,88.0,2.4,14.8,389.0,567.92,462.55
2018,11,20,14,15,566.5,103.5,2.35,14.7,332.0,483.1,395.08
2018,11,20,14,30,422.0,119.0,2.3,14.6,275.0,399.21,327.69
2018,11,20,14,45,276.0,121.0,2.25,14.5,219.0,300.33,247.1
2018,11,20,15,0,130.0,123.0,2.2,14.4,163.0,210.73,172.38
2018,11,20,15,15,119.0,105.5,2.2,14.4,138.0,182.14,148.53
2018,11,20,15,30,108.0,88.0,2.2,14.4,113.0,153.84,124.31
2018,11,20,15,45,104.5,72.0,1.95,13.65,92.0,131.2,104.59
2018,11,20,16,0,101.0,56.0,1.7,12.9,71.0,108.49,84.24
2018,11,20,16,15,67.0,39.5,1.7,12.5,48.0,73.98,53.66
2018,11,20,16,30,33.0,23.0,1.7,12.1,25.0,39.14,17.1
2018,11,20,16,45,23.5,12.0,1.7,11.75,13.0,18.16,0.0
2018,11,20,17,0,14.0,1.0,1.7,11.4,1.0,0.0,0.0
2018,11,20,17,15,7.0,0.5,1.7,11.4,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,3.15,11.7,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,3.2,11.7,2.0,0.0,0.0
2018,11,21,7,15,23.0,9.5,3.15,11.75,10.5,9.34,0.0
2018,11,21,7,30,33.0,17.0,3.1,11.8,19.0,15.86,5.65
2018,11,21,7,45,91.5,27.5,3.1,11.85,40.5,30.48,16.63
2018,11,21,8,0,150.0,38.0,3.1,11.9,62.0,51.92,31.86
2018,11,21,8,15,85.5,47.0,3.05,11.9,61.5,59.22,41.26
2018,11,21,8,30,21.0,56.0,3.0,11.9,61.0,58.72,44.01
2018,11,21,8,45,18.5,42.0,2.95,11.95,47.0,45.65,33.14
2018,11,21,9,0,16.0,28.0,2.9,12.0,33.0,32.12,21.73
2018,11,21,9,15,8.0,28.5,2.9,12.1,31.0,30.53,20.59
2018,11,21,9,30,0.0,29.0,2.9,12.2,29.0,27.99,18.47
2018,11,21,9,45,0.0,44.5,2.85,12.3,44.5,42.98,31.26
2018,11,21,10,0,0.0,60.0,2.8,12.4,60.0,57.98,43.96
2018,11,21,10,15,0.5,83.5,2.9,12.55,83.5,81.04,63.35
2018,11,21,10,30,1.0,107.0,3.0,12.7,107.0,104.49,82.88
2018,11,21,10,45,2.5,128.0,3.05,12.85,129.0,126.28,100.9
2018,11,21,11,0,4.0,149.0,3.1,13.0,151.0,148.4,119.06
2018,11,21,11,15,2.5,127.5,3.1,13.1,129.0,126.0,100.33
2018,11,21,11,30,1.0,106.0,3.1,13.2,107.0,103.64,81.66
2018,11,21,11,45,3.5,115.5,3.1,13.3,117.5,114.8,90.98
2018,11,21,12,0,6.0,125.0,3.1,13.4,128.0,126.12,100.38
2018,11,21,12,15,5.0,131.0,3.0,13.35,133.5,131.69,104.96
2018,11,21,12,30,4.0,137.0,2.9,13.3,139.0,137.31,109.62
2018,11,21,12,45,2.5,119.0,2.8,13.3,120.0,118.09,93.72
2018,11,21,13,0,1.0,101.0,2.7,13.3,101.0,98.95,77.85
2018,11,21,13,15,7.5,117.0,2.55,13.3,120.0,119.74,95.48
2018,11,21,13,30,14.0,133.0,2.4,13.3,139.0,140.91,113.29
2018,11,21,13,45,129.0,118.5,2.3,13.35,173.0,211.61,174.71
2018,11,21,14,0,244.0,104.0,2.2,13.4,207.0,274.11,228.0
2018,11,21,14,15,496.0,80.0,2.05,13.3,268.5,411.43,341.61
2018,11,21,14,30,748.0,56.0,1.9,13.2,330.0,520.5,428.03
2018,11,21,14,45,744.0,55.5,1.75,13.1,304.5,499.17,409.06
2018,11,21,15,0,740.0,55.0,1.6,13.0,279.0,475.67,388.67
2018,11,21,15,15,488.0,56.5,1.6,13.0,195.5,328.67,269.7
2018,11,21,15,30,236.0,58.0,1.6,13.0,112.0,191.13,155.73
2018,11,21,15,45,151.0,46.5,1.3,12.4,78.5,124.38,99.17
2018,11,21,16,0,66.0,35.0,1.0,11.8,45.0,66.35,49.73
2018,11,21,16,15,101.5,26.0,1.0,11.3,35.5,72.15,51.87
2018,11,21,16,30,137.0,17.0,1.0,10.8,26.0,72.22,33.08
2018,11,21,16,45,79.0,10.0,1.05,10.3,14.0,31.13,0.0
2018,11,21,17,0,21.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,10.5,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,1.55,9.6,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,1.5,9.6,3.0,0.0,0.0
2018,11,22,7,15,186.5,14.5,1.55,9.9,26.5,14.25,0.0
2018,11,22,7,30,345.0,25.0,1.6,10.2,50.0,20.8,8.46
2018,11,22,7,45,417.0,30.0,1.65,10.45,80.5,49.25,22.22
2018,11,22,8,0,489.0,35.0,1.7,10.7,111.0,85.76,46.07
2018,11,22,8,15,272.5,45.5,1.85,10.9,90.0,86.88,56.68
2018,11,22,8,30,56.0,56.0,2.0,11.1,69.0,66.27,49.19
2018,11,22,8,45,36.0,60.5,2.1,11.3,69.5,68.02,51.85
2018,11,22,9,0,16.0,65.0,2.2,11.5,70.0,68.17,52.73
2018,11,22,9,15,41.5,70.0,2.35,11.7,85.0,82.72,64.77
2018,11,22,9,30,67.0,75.0,2.5,11.9,100.0,100.98,80.2
2018,11,22,9,45,101.5,121.0,2.6,12.15,162.0,165.24,134.14
2018,11,22,10,0,136.0,167.0,2.7,12.4,224.0,232.78,189.87
2018,11,22,10,15,102.0,174.0,2.85,12.6,218.5,228.6,186.26
2018,11,22,10,30,68.0,181.0,3.0,12.8,213.0,218.0,177.28
2018,11,22,10,45,35.0,151.5,3.15,13.0,168.0,171.23,138.44
2018,11,22,11,0,2.0,122.0,3.3,13.2,123.0,120.11,95.48
2018,11,22,11,15,21.5,151.5,3.4,13.25,162.5,165.35,133.32
2018,11,22,11,30,41.0,181.0,3.5,13.3,202.0,209.51,169.81
2018,11,22,11,45,25.5,168.0,3.6,13.3,181.0,186.84,150.84
2018,11,22,12,0,10.0,155.0,3.7,13.3,160.0,159.31,127.9
2018,11,22,12,15,5.0,130.5,3.75,13.25,133.0,131.2,104.64
2018,11,22,12,30,0.0,106.0,3.8,13.2,106.0,103.17,81.3
2018,11,22,12,45,1.0,100.5,3.9,13.1,101.0,98.38,77.44
2018,11,22,13,0,2.0,95.0,4.0,13.0,96.0,93.59,73.57
2018,11,22,13,15,1.0,72.0,4.05,12.95,72.5,70.29,54.05
2018,11,22,13,30,0.0,49.0,4.1,12.9,49.0,47.34,34.7
2018,11,22,13,45,0.0,57.0,4.15,12.8,57.0,55.08,41.36
2018,11,22,14,0,0.0,65.0,4.2,12.7,65.0,62.83,48.03
2018,11,22,14,15,1.5,52.5,4.25,12.55,53.0,51.64,38.65
2018,11,22,14,30,3.0,40.0,4.3,12.4,41.0,40.4,29.16
2018,11,22,14,45,4.0,59.0,4.35,12.3,60.5,59.28,45.41
2018,11,22,15,0,5.0,78.0,4.4,12.2,80.0,79.6,62.8
2018,11,22,15,15,4.0,78.0,4.4,12.2,79.5,80.03,63.07
2018,11,22,15,30,3.0,78.0,4.4,12.2,79.0,81.32,63.95
2018,11,22,15,45,1.5,61.0,4.4,11.9,61.5,62.89,47.95
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,44.36,31.76
2018,11,22,16,15,4.5,31.0,4.4,11.6,31.5,32.69,20.92
2018,11,22,16,30,9.0,18.0,4.4,11.6,19.0,21.22,5.45
2018,11,22,16,45,9.0,10.0,4.4,11.55,10.5,12.25,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.5,2.55,10.85,5.5,5.3,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.0,7.0,6.74,0.07
2018,11,23,8,15,0.0,8.5,2.7,11.15,8.5,8.19,1.39
2018,11,23,8,30,0.0,10.0,2.8,11.3,10.0,9.64,2.69
2018,11,23,8,45,0.0,11.0,2.85,11.5,11.0,10.61,3.54
2018,11,23,9,0,0.0,12.0,2.9,11.7,12.0,11.57,4.37
2018,11,23,9,15,0.0,14.0,3.0,11.9,14.0,13.5,6.03
2018,11,23,9,30,0.0,16.0,3.1,12.1,16.0,15.44,7.67
2018,11,23,9,45,0.0,17.0,3.2,12.3,17.0,16.4,8.48
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,17.37,9.27
2018,11,23,10,15,0.0,37.0,3.35,12.6,37.0,35.73,24.94
2018,11,23,10,30,0.0,56.0,3.4,12.7,56.0,54.12,40.5
2018,11,23,10,45,0.0,64.5,3.5,12.8,64.5,62.35,47.38
2018,11,23,11,0,0.0,73.0,3.6,12.9,73.0,70.59,54.24
2018,11,23,11,15,10.5,68.0,3.7,12.95,73.5,73.31,56.73
2018,11,23,11,30,21.0,63.0,3.8,13.0,74.0,75.16,58.54
2018,11,23,11,45,21.0,76.5,3.85,13.05,87.5,89.13,70.26
2018,11,23,12,0,21.0,90.0,3.9,13.1,101.0,103.21,82.01
2018,11,23,12,15,10.5,74.5,3.95,13.15,80.0,80.74,62.9
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,57.03,42.68
2018,11,23,12,45,35.5,92.5,4.0,13.25,110.0,116.31,93.52
2018,11,23,13,0,71.0,126.0,4.0,13.3,161.0,181.66,148.67
2018,11,23,13,15,112.5,156.0,4.0,13.3,209.0,243.02,200.02
2018,11,23,13,30,154.0,186.0,4.0,13.3,257.0,304.76,251.0
2018,11,23,13,45,118.5,138.0,4.0,13.3,190.5,226.31,186.64
2018,11,23,14,0,83.0,90.0,4.0,13.3,124.0,148.92,122.24
2018,11,23,14,15,47.0,85.0,4.0,13.3,104.0,114.72,92.9
2018,11,23,14,30,11.0,80.0,4.0,13.3,84.0,84.45,66.64
2018,11,23,14,45,16.5,63.5,4.0,13.25,69.0,72.95,57.08
2018,11,23,15,0,22.0,47.0,4.0,13.2,54.0,58.18,44.59
2018,11,23,15,15,149.5,47.5,4.0,13.2,82.5,139.91,114.95
2018,11,23,15,30,277.0,48.0,4.0,13.2,111.0,196.95,161.79
2018,11,23,15,45,175.5,37.5,4.0,13.1,74.5,130.53,104.24
2018,11,23,16,0,74.0,27.0,4.0,13.0,38.0,64.21,47.6
2018,11,23,16,15,42.5,17.5,4.0,13.0,23.5,39.08,25.37
2018,11,23,16,30,11.0,8.0,4.0,13.0,9.0,12.04,0.1
2018,11,23,16,45,11.0,5.0,3.95,12.95,5.5,7.85,0.0
2018,11,23,17,0,11.0,2.0,3.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.75,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,125.0,13.0,2.25,9.95,19.5,12.78,0.0
2018,11,24,7,30,220.0,23.0,2.3,10.2,37.0,18.39,4.78
2018,11,24,7,45,304.5,34.5,2.4,10.45,70.5,45.82,23.19
2018,11,24,8,0,389.0,46.0,2.5,10.7,104.0,82.74,47.86
2018,11,24,8,15,536.0,44.5,2.5,10.95,151.5,124.71,76.9
2018,11,24,8,30,683.0,43.0,2.5,11.2,199.0,181.3,121.29
2018,11,24,8,45,727.5,45.5,2.55,11.4,239.0,228.82,164.19
2018,11,24,9,0,772.0,48.0,2.6,11.6,279.0,279.27,210.02
2018,11,24,9,15,796.0,50.5,2.6,12.0,314.5,325.24,252.11
2018,11,24,9,30,820.0,53.0,2.6,12.4,350.0,371.38,293.47
2018,11,24,9,45,836.0,55.0,2.6,12.75,380.5,413.68,330.86
2018,11,24,10,0,852.0,57.0,2.6,13.1,411.0,455.13,366.53
2018,11,24,10,15,779.0,77.5,2.6,13.45,416.0,472.37,382.04
2018,11,24,10,30,706.0,98.0,2.6,13.8,421.0,482.27,390.82
2018,11,24,10,45,704.5,103.5,2.55,14.2,436.5,509.23,412.4
2018,11,24,11,0,703.0,109.0,2.5,14.6,452.0,533.98,431.62
2018,11,24,11,15,802.5,86.5,2.5,14.75,486.0,586.17,473.24
2018,11,24,11,30,902.0,64.0,2.5,14.9,520.0,637.53,513.59
2018,11,24,11,45,796.0,92.5,2.5,15.1,497.0,619.29,498.33
2018,11,24,12,0,690.0,121.0,2.5,15.3,474.0,594.16,478.04
2018,11,24,12,15,679.0,121.0,2.5,15.35,466.5,594.57,478.82
2018,11,24,12,30,668.0,121.0,2.5,15.4,459.0,592.35,477.38
2018,11,24,12,45,660.5,119.5,2.5,15.45,447.5,588.3,474.59
2018,11,24,13,0,653.0,118.0,2.5,15.5,436.0,581.81,469.9
2018,11,24,13,15,730.0,95.5,2.55,15.45,438.5,605.46,489.82
2018,11,24,13,30,807.0,73.0,2.6,15.4,441.0,622.85,504.7
2018,11,24,13,45,649.5,100.5,2.65,15.3,386.0,546.2,444.44
2018,11,24,14,0,492.0,128.0,2.7,15.2,331.0,465.3,380.29
2018,11,24,14,15,331.5,137.5,2.75,15.05,270.0,361.72,297.11
2018,11,24,14,30,171.0,147.0,2.8,14.9,209.0,265.65,217.85
2018,11,24,14,45,182.5,131.5,2.85,14.7,191.5,251.41,206.83
2018,11,24,15,0,194.0,116.0,2.9,14.5,174.0,242.94,199.81
2018,11,24,15,15,260.5,94.0,2.9,14.5,160.0,245.49,201.61
2018,11,24,15,30,327.0,72.0,2.9,14.5,146.0,250.3,203.92
2018,11,24,15,45,394.0,56.5,3.05,13.55,127.0,251.3,202.17
2018,11,24,16,0,461.0,41.0,3.2,12.6,108.0,245.29,192.31
2018,11,24,16,15,376.5,32.5,3.25,12.2,75.0,187.2,137.97
2018,11,24,16,30,292.0,24.0,3.3,11.8,42.0,128.56,48.69
2018,11,24,16,45,156.0,13.5,3.35,11.4,22.0,54.81,0.0
2018,11,24,17,0,20.0,3.0,3.4,11.0,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.85,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.4,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.4,2.0,0.0,0.0
2018,11,25,7,15,173.5,13.0,1.05,8.7,22.5,12.78,0.0
2018,11,25,7,30,320.0,23.0,1.0,9.0,43.0,18.62,3.54
2018,11,25,7,45,436.5,29.0,0.95,9.35,79.5,46.9,20.77
2018,11,25,8,0,553.0,35.0,0.9,9.7,116.0,87.88,45.59
2018,11,25,8,15,621.5,39.5,0.8,10.1,157.5,131.73,78.95
2018,11,25,8,30,690.0,44.0,0.7,10.5,199.0,181.71,120.63
2018,11,25,8,45,729.5,47.0,0.65,10.95,238.5,228.71,162.43
2018,11,25,9,0,769.0,50.0,0.6,11.4,278.0,278.17,206.34
2018,11,25,9,15,795.0,52.0,0.55,11.95,313.5,324.15,246.98
2018,11,25,9,30,821.0,54.0,0.5,12.5,349.0,370.37,286.66
2018,11,25,9,45,839.0,56.0,0.45,13.0,380.0,413.51,322.78
2018,11,25,10,0,857.0,58.0,0.4,13.5,411.0,455.95,357.06
2018,11,25,10,15,869.0,59.5,0.45,13.8,436.0,493.94,387.98
2018,11,25,10,30,881.0,61.0,0.5,14.1,461.0,530.3,416.9
2018,11,25,10,45,885.5,62.5,0.6,14.4,478.0,560.66,441.23
2018,11,25,11,0,890.0,64.0,0.7,14.7,495.0,588.56,463.32
2018,11,25,11,15,894.5,65.0,0.75,14.8,506.5,613.32,482.58
2018,11,25,11,30,899.0,66.0,0.8,14.9,518.0,635.36,499.58
2018,11,25,11,45,903.5,65.5,0.85,15.05,522.5,652.87,513.07
2018,11,25,12,0,908.0,65.0,0.9,15.2,527.0,667.4,524.31
2018,11,25,12,15,901.0,66.5,0.9,15.25,522.0,673.56,528.72
2018,11,25,12,30,894.0,68.0,0.9,15.3,517.0,676.46,530.82
2018,11,25,12,45,833.5,79.5,0.85,15.35,491.0,655.51,515.07
2018,11,25,13,0,773.0,91.0,0.8,15.4,465.0,627.78,494.24
2018,11,25,13,15,762.0,88.5,0.85,15.5,445.5,614.76,485.77
2018,11,25,13,30,751.0,86.0,0.9,15.6,426.0,599.13,475.02
2018,11,25,13,45,749.5,82.5,0.95,15.65,406.0,586.0,466.1
2018,11,25,14,0,748.0,79.0,1.0,15.7,386.0,570.25,454.95
2018,11,25,14,15,675.0,83.5,1.05,15.65,344.5,520.23,417.25
2018,11,25,14,30,602.0,88.0,1.1,15.6,303.0,468.4,377.65
2018,11,25,14,45,518.0,89.5,1.15,15.55,261.0,408.1,330.52
2018,11,25,15,0,434.0,91.0,1.2,15.5,219.0,348.36,282.75
2018,11,25,15,15,356.0,84.5,1.2,15.5,179.5,289.18,234.3
2018,11,25,15,30,278.0,78.0,1.2,15.5,140.0,234.19,188.34
2018,11,25,15,45,245.5,64.0,1.15,14.7,110.5,194.68,154.66
2018,11,25,16,0,213.0,50.0,1.1,13.9,81.0,157.07,121.62
2018,11,25,16,15,165.5,36.0,1.2,13.5,55.0,116.54,84.46
2018,11,25,16,30,118.0,22.0,1.3,13.1,29.0,72.29,22.68
2018,11,25,16,45,71.5,12.5,1.4,12.75,15.5,31.26,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.3,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.6,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,24.5,11.0,1.65,8.95,11.5,10.81,0.0
2018,11,26,7,30,28.0,19.0,1.7,9.3,21.0,17.09,1.1
2018,11,26,7,45,29.5,35.0,1.75,9.65,38.0,34.09,21.25
2018,11,26,8,0,31.0,51.0,1.8,10.0,55.0,51.29,36.45
2018,11,26,8,15,44.5,67.5,1.8,10.3,76.0,71.07,53.17
2018,11,26,8,30,58.0,84.0,1.8,10.6,97.0,92.33,71.24
2018,11,26,8,45,91.0,100.5,1.8,10.95,125.0,120.58,94.58
2018,11,26,9,0,124.0,117.0,1.8,11.3,153.0,151.5,120.33
2018,11,26,9,15,88.5,127.0,1.7,11.65,154.5,156.0,125.37
2018,11,26,9,30,53.0,137.0,1.6,12.0,156.0,155.2,125.37
2018,11,26,9,45,80.5,148.5,1.5,12.4,180.0,180.82,146.36
2018,11,26,10,0,108.0,160.0,1.4,12.8,204.0,211.44,171.27
2018,11,26,10,15,191.5,172.0,1.3,13.3,256.0,269.29,218.04
2018,11,26,10,30,275.0,184.0,1.2,13.8,308.0,336.41,271.25
2018,11,26,10,45,254.5,193.5,1.1,14.35,312.0,344.55,276.63
2018,11,26,11,0,234.0,203.0,1.0,14.9,316.0,350.9,280.68
2018,11,26,11,15,181.0,213.0,0.95,15.15,301.5,331.32,264.51
2018,11,26,11,30,128.0,223.0,0.9,15.4,287.0,314.04,249.98
2018,11,26,11,45,82.0,206.0,0.9,15.65,247.0,263.59,209.86
2018,11,26,12,0,36.0,189.0,0.9,15.9,207.0,217.06,172.31
2018,11,26,12,15,137.0,195.0,0.85,15.85,263.5,297.6,238.26
2018,11,26,12,30,238.0,201.0,0.8,15.8,320.0,380.34,303.5
2018,11,26,12,45,333.0,186.5,0.7,15.7,349.0,429.36,341.76
2018,11,26,13,0,428.0,172.0,0.6,15.6,378.0,485.07,384.24
2018,11,26,13,15,584.0,129.5,0.6,15.4,399.5,543.41,430.12
2018,11,26,13,30,740.0,87.0,0.6,15.2,421.0,591.4,467.72
2018,11,26,13,45,615.5,106.5,0.55,15.0,374.0,528.35,419.15
2018,11,26,14,0,491.0,126.0,0.5,14.8,327.0,460.41,367.44
2018,11,26,14,15,395.0,130.5,0.55,14.6,284.0,399.25,321.06
2018,11,26,14,30,299.0,135.0,0.6,14.4,241.0,333.06,269.55
2018,11,26,14,45,262.0,118.0,0.6,14.25,204.0,286.31,232.81
2018,11,26,15,0,225.0,101.0,0.6,14.1,167.0,240.55,195.88
2018,11,26,15,15,200.0,85.5,0.6,14.1,138.0,204.0,165.61
2018,11,26,15,30,175.0,70.0,0.6,14.1,109.0,168.36,135.41
2018,11,26,15,45,228.5,58.5,0.8,13.6,98.0,180.31,143.58
2018,11,26,16,0,282.0,47.0,1.0,13.1,87.0,180.04,139.73
2018,11,26,16,15,193.0,33.5,1.05,12.85,56.5,122.68,88.67
2018,11,26,16,30,104.0,20.0,1.1,12.6,26.0,64.91,17.36
2018,11,26,16,45,54.0,10.0,1.1,12.35,13.0,24.12,0.0
2018,11,26,17,0,4.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,26,17,15,2.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.85,1.5,1.47,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.89,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,5.78,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,8.67,1.68
2018,11,27,8,15,0.0,10.5,2.8,10.9,10.5,10.12,3.03
2018,11,27,8,30,0.0,12.0,2.9,11.1,12.0,11.57,4.34
2018,11,27,8,45,0.0,21.0,3.0,11.35,21.0,20.26,11.89
2018,11,27,9,0,0.0,30.0,3.1,11.6,30.0,28.95,19.41
2018,11,27,9,15,0.0,43.0,3.2,11.7,43.0,41.52,30.22
2018,11,27,9,30,0.0,56.0,3.3,11.8,56.0,54.11,40.96
2018,11,27,9,45,0.0,37.5,3.35,11.95,37.5,36.21,25.53
2018,11,27,10,0,0.0,19.0,3.4,12.1,19.0,18.34,10.13
2018,11,27,10,15,0.0,21.5,3.4,12.15,21.5,20.75,12.18
2018,11,27,10,30,0.0,24.0,3.4,12.2,24.0,23.17,14.22
2018,11,27,10,45,0.0,29.0,3.45,12.3,29.0,28.0,18.32
2018,11,27,11,0,0.0,34.0,3.5,12.4,34.0,32.84,22.41
2018,11,27,11,15,0.0,47.0,3.45,12.4,47.0,45.41,33.07
2018,11,27,11,30,0.0,60.0,3.4,12.4,60.0,58.0,43.7
2018,11,27,11,45,0.5,74.5,3.4,12.45,75.0,72.36,55.8
2018,11,27,12,0,1.0,89.0,3.4,12.5,90.0,86.82,67.94
2018,11,27,12,15,1.0,78.5,3.2,12.6,79.0,76.57,59.31
2018,11,27,12,30,1.0,68.0,3.0,12.7,68.0,66.4,50.75
2018,11,27,12,45,0.5,54.5,2.8,12.75,54.5,53.0,39.45
2018,11,27,13,0,0.0,41.0,2.6,12.8,41.0,39.61,28.12
2018,11,27,13,15,0.5,55.5,2.45,12.8,55.5,53.96,40.36
2018,11,27,13,30,1.0,70.0,2.3,12.8,70.0,68.32,52.58
2018,11,27,13,45,11.0,73.0,2.15,12.8,77.5,77.6,60.76
2018,11,27,14,0,21.0,76.0,2.0,12.8,85.0,89.2,70.89
2018,11,27,14,15,21.0,89.5,1.9,12.75,97.5,103.64,83.1
2018,11,27,14,30,21.0,103.0,1.8,12.7,110.0,118.98,96.03
2018,11,27,14,45,13.0,85.0,1.7,12.65,89.0,91.15,72.48
2018,11,27,15,0,5.0,67.0,1.6,12.6,68.0,68.0,52.77
2018,11,27,15,15,2.5,40.0,1.6,12.6,40.5,39.87,28.69
2018,11,27,15,30,0.0,13.0,1.6,12.6,13.0,12.53,5.13
2018,11,27,15,45,0.0,10.5,1.4,12.35,10.5,10.12,3.0
2018,11,27,16,0,0.0,8.0,1.2,12.1,8.0,7.71,0.85
2018,11,27,16,15,0.0,6.0,1.15,11.95,6.0,5.78,0.0
2018,11,27,16,30,0.0,4.0,1.1,11.8,4.0,3.85,0.0
2018,11,27,16,45,0.0,2.0,1.0,11.6,2.0,1.97,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,0.0,4.5,1.3,10.35,4.5,4.42,0.0
2018,11,28,7,30,0.0,9.0,1.3,10.6,9.0,8.68,0.0
2018,11,28,7,45,182.5,23.5,1.3,10.85,48.5,27.25,11.79
2018,11,28,8,0,365.0,38.0,1.3,11.1,88.0,68.39,37.07
2018,11,28,8,15,378.0,43.5,1.4,11.25,110.5,95.49,58.75
2018,11,28,8,30,391.0,49.0,1.5,11.4,133.0,123.43,83.47
2018,11,28,8,45,195.5,63.0,1.55,11.6,105.0,109.04,80.83
2018,11,28,9,0,0.0,77.0,1.6,11.8,77.0,74.49,58.36
2018,11,28,9,15,19.5,102.5,1.6,12.0,109.5,105.86,84.57
2018,11,28,9,30,39.0,128.0,1.6,12.2,142.0,140.72,113.5
2018,11,28,9,45,72.0,147.0,1.65,12.35,175.0,175.43,142.07
2018,11,28,10,0,105.0,166.0,1.7,12.5,208.0,215.74,175.16
2018,11,28,10,15,92.0,165.5,1.7,12.7,204.0,210.09,170.49
2018,11,28,10,30,79.0,165.0,1.7,12.9,200.0,206.22,167.28
2018,11,28,10,45,65.0,167.0,1.75,13.05,196.5,203.38,164.8
2018,11,28,11,0,51.0,169.0,1.8,13.2,193.0,199.59,161.44
2018,11,28,11,15,171.0,188.0,1.8,13.35,272.0,297.69,242.42
2018,11,28,11,30,291.0,207.0,1.8,13.5,351.0,401.93,325.78
2018,11,28,11,45,263.0,213.5,1.85,13.65,344.5,397.62,321.5
2018,11,28,12,0,235.0,220.0,1.9,13.8,338.0,385.25,311.57
2018,11,28,12,15,219.0,220.0,2.0,13.9,329.0,378.34,306.25
2018,11,28,12,30,203.0,220.0,2.1,14.0,320.0,370.48,300.1
2018,11,28,12,45,337.0,189.0,2.15,14.1,351.0,433.37,352.4
2018,11,28,13,0,471.0,158.0,2.2,14.2,382.0,496.15,403.42
2018,11,28,13,15,651.0,116.0,2.3,14.15,413.5,570.12,463.45
2018,11,28,13,30,831.0,74.0,2.4,14.1,445.0,632.56,513.84
2018,11,28,13,45,815.0,72.5,2.5,14.0,419.5,611.73,498.2
2018,11,28,14,0,799.0,71.0,2.6,13.9,394.0,588.48,480.97
2018,11,28,14,15,761.5,71.0,2.65,13.75,360.0,551.77,452.64
2018,11,28,14,30,724.0,71.0,2.7,13.6,326.0,513.93,422.84
2018,11,28,14,45,654.5,69.0,2.7,13.4,281.0,458.14,377.93
2018,11,28,15,0,585.0,67.0,2.7,13.2,236.0,401.44,331.4
2018,11,28,15,15,392.0,67.5,2.7,13.2,173.5,285.06,234.9
2018,11,28,15,30,199.0,68.0,2.7,13.2,111.0,176.69,143.62
2018,11,28,15,45,118.0,47.0,2.6,12.65,71.0,110.11,86.99
2018,11,28,16,0,37.0,26.0,2.5,12.1,31.0,43.65,30.65
2018,11,28,16,15,19.0,16.0,2.5,11.95,18.5,24.75,13.89
2018,11,28,16,30,1.0,6.0,2.5,11.8,6.0,6.09,0.0
2018,11,28,16,45,0.5,3.0,2.5,11.6,3.0,3.08,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
